Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.32
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.85,15.91
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,38.01,27.92
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,51.86,40.41
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,65.3,52.36
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,77.9,63.5
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,90.3,74.32
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,135.46,114.36
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,193.75,165.02
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,222.59,189.59
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,249.69,212.36
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,348.6,296.78
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,438.11,370.04
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,403.49,338.79
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,360.36,301.36
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,331.76,276.31
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,305.41,253.32
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,245.94,203.35
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,200.31,165.41
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,159.91,131.28
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,124.97,101.92
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,111.98,90.95
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,99.25,80.16
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,130.06,105.92
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,149.47,122.28
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,122.02,104.57
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,89.2,75.38
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,87.84,74.34
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,86.41,73.21
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,78.88,66.68
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,71.27,60.01
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,62.92,52.48
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,54.49,44.79
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,45.3,36.37
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,35.97,27.68
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,26.73,18.91
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,17.52,10.11
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,10.26,2.33
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,11.01,3.92
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,15.97,8.49
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,21.71,13.68
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,27.46,18.82
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,32.46,23.27
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,37.47,27.68
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,113.6,94.79
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,190.56,160.26
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,152.47,126.81
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,131.15,108.02
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,175.74,145.8
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,230.39,190.57
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,211.88,174.37
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,186.48,152.97
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,178.78,146.41
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,171.72,140.38
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,92.83,74.19
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,16.07,8.36
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,53.82,41.07
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,91.11,72.8
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,101.5,81.54
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,111.38,89.92
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,118.27,95.59
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,124.4,100.66
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,101.32,85.19
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,78.19,64.87
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,88.88,74.59
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,98.92,83.63
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,90.48,76.4
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,81.95,69.07
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,72.34,60.57
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,62.65,51.88
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,52.52,42.75
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,42.31,33.35
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,32.01,23.64
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,21.38,13.54
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,12.56,4.33
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,134.5,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,336.97,262.34
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,428.48,360.61
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,520.57,441.7
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,576.97,489.92
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,630.77,533.52
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,471.83,402.53
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,286.62,243.8
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,265.94,224.47
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,230.29,192.32
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,308.17,257.27
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,366.43,304.16
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,346.1,285.06
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,326.54,267.13
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,328.8,268.04
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,329.7,267.7
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,354.34,286.0
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,380.15,303.94
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,347.62,276.31
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,312.99,247.51
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,348.28,265.71
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,346.5,248.75
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,293.56,200.07
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,239.58,152.49
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,183.32,108.01
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,126.6,73.84
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,80.03,64.92
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,71.59,57.68
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,69.66,56.12
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,67.71,54.53
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,65.2,52.54
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,62.66,50.52
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,58.86,47.23
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,55.0,43.84
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,50.44,39.9
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,45.89,35.81
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,39.02,29.44
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,32.16,22.83
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,22.31,12.11
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,11.02,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,185.29,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,428.5,334.17
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,517.78,436.32
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,606.43,514.87
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,656.42,556.78
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,703.33,593.3
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,728.72,611.97
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,742.87,620.98
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,750.23,623.44
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,753.71,622.75
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,747.43,615.19
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,737.14,604.77
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,717.82,586.71
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,694.71,565.18
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,666.01,539.85
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,633.76,511.34
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,594.83,476.21
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,553.09,438.26
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,507.33,397.15
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,459.13,353.09
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,407.89,305.19
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,354.92,255.36
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,299.17,203.99
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,242.39,153.53
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,184.29,107.19
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,126.07,71.71
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,75.24,61.19
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,73.6,59.91
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,72.07,58.69
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,70.46,57.39
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,67.65,55.14
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,59.48,48.06
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,56.23,45.25
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,52.97,42.37
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,48.7,38.74
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,44.45,34.97
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,38.3,29.19
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,32.23,23.24
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,22.8,12.99
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,11.8,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,129.88,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,327.72,256.96
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,420.33,358.44
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,513.69,442.59
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,570.14,491.54
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,624.03,535.77
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,654.78,558.99
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,682.09,578.38
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,690.08,582.12
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,699.4,586.8
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,697.69,583.84
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,691.99,576.94
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,677.61,562.02
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,659.39,544.01
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,633.68,520.19
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,604.55,493.37
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,571.31,462.93
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,532.78,427.63
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,489.99,388.13
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,444.89,345.91
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,375.68,287.4
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,316.89,239.8
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,277.9,206.21
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,241.81,176.27
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,204.71,150.92
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,181.02,139.16
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,154.9,131.01
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,152.15,128.9
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,140.22,118.77
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,132.86,112.62
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,124.17,105.44
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,115.24,97.97
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,103.69,87.89
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,91.82,77.41
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,78.83,65.88
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,65.5,53.81
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,51.47,40.78
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,37.15,27.31
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,23.48,13.58
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,81.1,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,233.49,178.97
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,321.95,271.31
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,412.82,352.9
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,468.01,400.83
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,521.8,445.35
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,281.35,243.48
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,20.58,12.45
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,343.48,297.06
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,633.48,529.78
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,345.2,292.69
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,47.55,35.53
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,62.27,48.23
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,77.41,60.97
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,70.09,54.62
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,63.09,48.58
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,88.56,70.04
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,113.83,91.08
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,114.89,91.88
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,115.93,92.71
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,73.56,57.07
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,30.67,20.65
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,86.76,68.27
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,138.34,111.38
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,102.79,81.59
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,66.96,51.5
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,107.73,90.07
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,137.31,116.04
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,136.59,115.58
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,135.49,114.88
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,121.41,102.76
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,107.82,91.0
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,100.97,85.12
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,94.94,79.87
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,80.74,67.32
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,66.72,54.7
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,54.54,43.4
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,42.13,31.66
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,27.63,17.2
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,13.42,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,146.22,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,361.4,276.13
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,453.58,376.49
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,546.71,457.34
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,601.5,503.63
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,647.98,540.92
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,444.06,375.61
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,191.87,160.1
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,486.03,409.31
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,725.97,593.37
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,721.75,585.54
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,707.32,572.19
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,692.42,556.73
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,673.64,538.02
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,647.61,514.07
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,618.06,487.13
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,582.8,455.6
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,544.39,421.0
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,500.68,382.76
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,454.5,341.61
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,405.11,296.47
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,353.58,249.0
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,299.28,199.96
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,243.84,151.48
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,186.64,105.75
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,128.92,69.46
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,72.15,56.48
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,70.86,55.64
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,69.05,54.2
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,67.15,52.69
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,64.35,50.51
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,61.44,48.2
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,53.24,41.25
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,50.69,39.17
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,46.79,35.96
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,42.9,32.63
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,37.13,27.37
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,31.43,21.96
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,22.86,13.23
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,14.49,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,64.7,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,195.75,148.15
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,234.49,195.84
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,291.31,247.22
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,330.07,280.95
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,367.24,311.78
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,396.89,335.93
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,424.97,358.02
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,589.62,490.02
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,716.94,585.46
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,714.91,581.27
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,708.84,574.69
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,558.0,452.03
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,406.47,327.72
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,453.37,364.59
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,503.25,401.05
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,358.19,284.58
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,226.84,178.99
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,187.84,147.79
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,158.31,124.07
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,190.69,149.29
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,215.43,167.68
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,254.6,183.04
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,252.39,160.84
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,200.49,132.2
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,182.27,133.92
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,147.39,120.72
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,142.12,116.51
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,96.01,77.49
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,72.32,57.33
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,69.95,55.56
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,67.57,53.73
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,63.19,50.03
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,58.72,46.19
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,54.28,42.49
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,46.0,35.25
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,39.35,29.19
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,32.72,22.94
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,25.95,15.83
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,20.33,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,147.35,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,363.95,283.49
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,458.29,390.79
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,553.7,478.73
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,612.15,530.98
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,662.23,573.59
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,693.32,599.36
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,720.61,620.98
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,734.17,629.77
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,743.56,634.94
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,739.82,630.47
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,732.0,622.82
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,709.02,600.72
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,688.65,580.28
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,662.34,555.69
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,632.5,527.83
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,596.27,493.35
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,557.05,455.88
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,513.39,414.9
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,467.26,370.98
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,390.4,304.94
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,325.2,251.31
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,299.42,218.51
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,255.88,169.28
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,201.72,138.42
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,183.73,141.17
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,116.44,98.33
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,79.66,65.98
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,71.23,58.58
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,69.94,57.56
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,88.2,74.26
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,109.17,93.46
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,99.78,85.18
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,90.14,76.59
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,78.44,66.24
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,66.39,55.33
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,53.54,43.33
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,40.39,30.84
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,28.0,18.47
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,15.56,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,8.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,154.73,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,379.16,297.6
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,473.44,403.84
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,568.48,489.07
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,625.43,538.64
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,673.11,578.01
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,704.48,601.76
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,731.92,621.24
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,744.23,628.15
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,752.36,631.63
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,748.61,626.45
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,740.74,618.23
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,724.7,601.65
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,699.37,577.92
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,671.98,552.01
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,641.11,523.11
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,604.49,489.57
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,564.96,453.23
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,521.13,413.6
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,474.83,371.06
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,424.34,323.7
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,372.1,274.33
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,317.55,223.61
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,261.97,173.25
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,204.86,125.81
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,147.74,87.23
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,82.94,68.85
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,75.84,62.76
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,73.98,61.23
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,72.1,59.69
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,69.68,57.78
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,67.24,55.83
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,64.24,53.23
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,61.24,50.59
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,56.45,46.33
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,47.65,38.26
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,41.75,32.68
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,35.93,26.96
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,29.19,19.73
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,23.41,0.0
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,13.38,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,138.75,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,346.7,269.63
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,442.2,372.09
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,538.82,455.89
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,435.03,373.13
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,315.8,271.97
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,343.59,295.53
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,369.92,316.18
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,394.44,334.88
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,416.83,351.4
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,587.21,488.07
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,718.64,586.33
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,703.42,569.9
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,684.4,552.12
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,658.54,529.58
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,629.17,504.05
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,493.42,395.68
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,361.52,290.46
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,341.37,273.74
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,321.58,256.57
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,298.84,236.76
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,277.03,217.82
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,254.64,198.75
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,232.85,180.52
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,196.08,153.29
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,165.98,132.06
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,142.34,119.75
2016,1,11,14,30,438.0,198.0,1.4,11.0,428.0,128.38,107.9
2016,1,11,14,45,399.0,192.0,1.4,11.0,392.0,128.82,108.54
2016,1,11,15,0,360.0,186.0,1.4,11.0,356.0,124.75,105.23
