Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,572.5,133.0,1.3,11.0,376.5,94.59,78.96
2016,1,11,15,30,785.0,80.0,1.2,11.0,397.0,70.33,57.66
2016,1,11,15,45,754.5,75.5,1.1,11.0,353.0,66.73,54.61
2016,1,11,16,0,724.0,71.0,1.0,11.0,309.0,58.27,47.12
2016,1,11,16,15,677.5,65.5,0.95,10.5,261.5,53.91,43.32
2016,1,11,16,30,631.0,60.0,0.9,10.0,214.0,49.55,39.39
2016,1,11,16,45,561.5,52.0,0.85,9.5,166.5,43.05,33.35
2016,1,11,17,0,492.0,44.0,0.8,9.0,119.0,36.57,27.11
2016,1,11,17,15,367.0,32.5,0.85,8.5,76.5,26.92,17.57
2016,1,11,17,30,242.0,21.0,0.9,8.0,34.0,17.35,0.35
2016,1,11,17,45,121.0,10.5,0.95,7.5,17.0,8.26,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.5,3.15,3.0,31.0,163.09,0.0
2016,1,12,8,0,404.0,27.0,3.5,4.0,62.0,396.31,307.63
2016,1,12,8,15,508.0,35.5,3.35,4.5,109.0,478.22,402.6
2016,1,12,8,30,612.0,44.0,3.2,5.0,156.0,572.88,485.83
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.5,628.56,531.77
2016,1,12,9,0,734.0,55.0,2.9,7.0,255.0,681.13,572.04
2016,1,12,9,15,772.5,59.0,2.7,8.0,303.0,710.64,591.67
2016,1,12,9,30,811.0,63.0,2.5,9.0,351.0,736.41,607.1
2016,1,12,9,45,838.0,66.0,2.35,10.0,394.5,748.02,611.27
2016,1,12,10,0,865.0,69.0,2.2,11.0,438.0,755.56,612.13
2016,1,12,10,15,883.0,71.0,2.05,11.5,476.0,744.09,599.94
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,735.95,590.49
2016,1,12,10,45,914.0,74.5,1.8,13.0,545.5,719.77,573.97
2016,1,12,11,0,927.0,76.0,1.7,14.0,577.0,699.75,553.79
2016,1,12,11,15,935.0,77.5,1.6,14.0,601.0,672.74,530.35
2016,1,12,11,30,943.0,79.0,1.5,14.0,625.0,642.21,503.99
2016,1,12,11,45,949.5,79.0,1.4,14.5,640.5,605.95,472.07
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,566.55,437.27
2016,1,12,12,15,958.0,79.5,1.25,15.0,663.5,522.48,399.35
2016,1,12,12,30,960.0,80.0,1.2,15.0,671.0,475.89,358.52
2016,1,12,12,45,959.5,79.5,1.15,15.5,669.5,425.21,312.99
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,372.67,265.3
2016,1,12,13,15,956.0,78.5,1.05,16.0,658.0,317.84,216.12
2016,1,12,13,30,953.0,78.0,1.0,16.0,648.0,261.85,166.93
2016,1,12,13,45,946.5,77.5,1.0,16.0,630.0,204.39,120.2
2016,1,12,14,0,940.0,77.0,1.0,16.0,612.0,146.6,81.39
2016,1,12,14,15,930.5,75.5,0.9,16.0,585.5,87.95,59.21
2016,1,12,14,30,921.0,74.0,0.8,16.0,559.0,75.73,60.65
2016,1,12,14,45,905.5,72.5,0.75,16.0,525.5,73.96,59.26
2016,1,12,15,0,890.0,71.0,0.7,16.0,492.0,72.11,57.79
2016,1,12,15,15,870.0,68.5,0.55,15.5,452.5,69.39,55.68
2016,1,12,15,30,850.0,66.0,0.4,15.0,413.0,60.96,48.53
2016,1,12,15,45,821.0,63.0,0.3,15.0,368.0,58.17,46.21
2016,1,12,16,0,792.0,60.0,0.2,15.0,323.0,55.38,43.83
2016,1,12,16,15,749.0,55.5,0.3,14.5,274.5,51.21,40.25
2016,1,12,16,30,706.0,51.0,0.4,14.0,226.0,47.04,36.54
2016,1,12,16,45,637.0,45.0,0.55,13.5,176.5,41.4,31.36
2016,1,12,17,0,568.0,39.0,0.7,13.0,127.0,35.83,26.04
2016,1,12,17,15,445.0,29.5,0.8,12.0,82.5,26.94,17.41
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,18.18,2.31
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,7.87,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,30.5,156.19,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,61.0,382.56,295.13
2016,1,13,8,15,488.5,37.0,2.8,6.5,107.5,475.73,396.82
2016,1,13,8,30,593.0,46.0,2.7,7.0,154.0,569.94,478.57
2016,1,13,8,45,653.5,52.0,2.65,8.0,203.5,617.1,517.44
2016,1,13,9,0,714.0,58.0,2.6,9.0,253.0,670.21,558.13
2016,1,13,9,15,706.5,64.0,2.8,10.0,285.5,666.03,553.62
2016,1,13,9,30,699.0,70.0,3.0,11.0,318.0,658.81,546.27
2016,1,13,9,45,772.5,71.5,3.2,12.0,377.0,706.01,580.34
2016,1,13,10,0,846.0,73.0,3.4,13.0,436.0,748.03,609.25
2016,1,13,10,15,864.5,75.5,3.5,13.5,474.0,744.81,604.46
2016,1,13,10,30,883.0,78.0,3.6,14.0,512.0,737.52,597.0
2016,1,13,10,45,895.0,80.0,3.7,14.5,543.0,715.02,577.49
2016,1,13,11,0,907.0,82.0,3.8,15.0,574.0,695.31,559.28
2016,1,13,11,15,916.0,83.5,3.8,15.0,598.0,669.43,536.77
2016,1,13,11,30,925.0,85.0,3.8,15.0,622.0,640.02,511.17
2016,1,13,11,45,930.0,86.0,3.85,15.5,637.5,604.45,479.56
2016,1,13,12,0,935.0,87.0,3.9,16.0,653.0,565.84,444.99
2016,1,13,12,15,937.5,87.0,3.9,16.0,660.5,522.25,406.52
2016,1,13,12,30,940.0,87.0,3.9,16.0,668.0,476.18,365.12
2016,1,13,12,45,940.0,87.0,3.9,16.5,667.0,426.86,319.6
2016,1,13,13,0,940.0,87.0,3.9,17.0,666.0,375.65,271.92
2016,1,13,13,15,936.5,86.5,3.85,17.0,656.0,321.44,222.27
2016,1,13,13,30,933.0,86.0,3.8,17.0,646.0,266.14,172.75
2016,1,13,13,45,926.5,85.0,3.8,17.0,628.0,209.16,125.48
2016,1,13,14,0,920.0,84.0,3.8,17.0,610.0,151.9,86.01
2016,1,13,14,15,910.0,82.5,3.75,16.5,584.0,94.12,62.92
2016,1,13,14,30,900.0,81.0,3.7,16.0,558.0,79.82,64.26
2016,1,13,14,45,885.5,79.0,3.65,16.0,524.5,70.89,56.62
2016,1,13,15,0,871.0,77.0,3.6,16.0,491.0,69.28,55.36
2016,1,13,15,15,850.5,74.5,3.35,15.5,451.5,67.18,53.76
2016,1,13,15,30,830.0,72.0,3.1,15.0,412.0,65.06,52.14
2016,1,13,15,45,799.0,68.5,2.85,15.0,367.0,62.01,49.57
2016,1,13,16,0,768.0,65.0,2.6,15.0,322.0,58.94,46.94
2016,1,13,16,15,724.0,60.5,2.4,14.0,274.0,54.91,43.58
2016,1,13,16,30,680.0,56.0,2.2,13.0,226.0,50.9,40.1
2016,1,13,16,45,610.0,49.0,2.0,12.0,177.0,41.08,31.25
2016,1,13,17,0,540.0,42.0,1.8,11.0,128.0,35.22,25.72
2016,1,13,17,15,419.0,31.5,1.85,10.5,83.5,26.28,17.03
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,17.44,3.4
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,8.26,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,140.0,16.0,2.75,8.0,28.0,118.64,0.0
2016,1,14,8,0,280.0,32.0,3.1,9.0,56.0,305.37,234.69
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,402.19,334.73
2016,1,14,8,30,490.0,55.0,3.0,10.0,145.0,499.79,419.15
2016,1,14,8,45,560.5,62.0,3.0,10.5,193.5,564.04,472.8
2016,1,14,9,0,631.0,69.0,3.0,11.0,242.0,625.61,521.61
2016,1,14,9,15,673.5,74.5,3.25,12.0,288.5,659.98,547.11
2016,1,14,9,30,716.0,80.0,3.5,13.0,335.0,690.9,568.96
2016,1,14,9,45,748.5,83.5,3.8,14.0,378.5,707.79,579.55
2016,1,14,10,0,781.0,87.0,4.1,15.0,422.0,716.51,583.66
2016,1,14,10,15,591.0,139.0,4.15,15.5,405.0,615.96,501.95
2016,1,14,10,30,401.0,191.0,4.2,16.0,388.0,491.14,400.21
2016,1,14,10,45,428.0,197.5,4.3,16.5,420.0,514.59,416.85
2016,1,14,11,0,455.0,204.0,4.4,17.0,452.0,519.09,418.15
2016,1,14,11,15,369.5,234.0,4.4,17.0,440.5,458.38,368.2
2016,1,14,11,30,284.0,264.0,4.4,17.0,429.0,414.52,331.5
2016,1,14,11,45,376.0,249.5,4.45,17.5,474.5,433.84,345.11
2016,1,14,12,0,468.0,235.0,4.5,18.0,520.0,454.22,358.06
2016,1,14,12,15,452.5,242.5,4.55,18.0,521.0,423.78,331.72
2016,1,14,12,30,437.0,250.0,4.6,18.0,522.0,393.15,305.14
2016,1,14,12,45,442.5,248.5,4.65,18.5,523.0,363.87,278.53
2016,1,14,13,0,448.0,247.0,4.7,19.0,524.0,333.17,250.48
2016,1,14,13,15,658.0,175.0,4.7,19.0,575.5,309.7,221.65
2016,1,14,13,30,868.0,103.0,4.7,19.0,627.0,263.32,172.42
2016,1,14,13,45,592.5,178.0,4.75,19.0,531.0,212.57,141.81
2016,1,14,14,0,317.0,253.0,4.8,19.0,435.0,192.79,140.13
2016,1,14,14,15,576.5,174.5,4.75,19.0,488.0,127.98,92.49
2016,1,14,14,30,836.0,96.0,4.7,19.0,541.0,81.3,64.74
2016,1,14,14,45,824.5,92.5,4.7,19.0,509.5,78.99,62.92
2016,1,14,15,0,813.0,89.0,4.7,19.0,478.0,76.65,61.05
2016,1,14,15,15,791.0,86.0,4.5,18.5,439.5,74.44,59.4
2016,1,14,15,30,769.0,83.0,4.3,18.0,401.0,72.22,57.74
2016,1,14,15,45,739.0,78.5,4.1,18.0,357.0,63.47,50.23
2016,1,14,16,0,709.0,74.0,3.9,18.0,313.0,60.16,47.43
2016,1,14,16,15,663.5,68.5,3.55,17.0,266.0,55.89,43.9
2016,1,14,16,30,618.0,63.0,3.2,16.0,219.0,51.63,40.25
2016,1,14,16,45,549.5,55.0,2.85,15.5,171.5,45.22,34.45
2016,1,14,17,0,481.0,47.0,2.5,15.0,124.0,38.84,28.46
2016,1,14,17,15,363.5,35.0,2.5,14.5,81.5,28.88,19.01
2016,1,14,17,30,246.0,23.0,2.5,14.0,39.0,18.96,5.25
2016,1,14,17,45,123.0,11.5,2.55,13.5,19.5,9.05,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,185.17,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,429.75,333.07
2016,1,15,8,15,565.0,32.5,4.4,7.5,115.0,523.4,436.99
2016,1,15,8,30,668.0,40.0,4.3,8.0,164.0,616.76,518.83
2016,1,15,8,45,730.0,44.5,4.2,9.0,215.0,672.11,564.28
2016,1,15,9,0,792.0,49.0,4.1,10.0,266.0,724.53,604.11
2016,1,15,9,15,828.0,52.0,4.0,10.5,315.0,742.93,616.66
2016,1,15,9,30,864.0,55.0,3.9,11.0,364.0,765.46,631.51
2016,1,15,9,45,890.5,57.0,3.8,12.0,409.0,775.47,634.95
2016,1,15,10,0,917.0,59.0,3.7,13.0,454.0,781.55,635.22
2016,1,15,10,15,933.0,60.5,3.5,13.5,492.5,774.98,626.7
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,764.42,615.38
2016,1,15,10,45,960.5,63.0,3.1,14.5,562.5,746.04,598.46
2016,1,15,11,0,972.0,64.0,2.9,15.0,594.0,723.77,577.42
2016,1,15,11,15,979.0,65.0,2.7,15.5,618.0,694.74,550.86
2016,1,15,11,30,986.0,66.0,2.5,16.0,642.0,662.14,521.41
2016,1,15,11,45,986.0,69.0,2.3,16.5,657.5,624.14,487.54
2016,1,15,12,0,986.0,72.0,2.1,17.0,673.0,583.16,450.99
2016,1,15,12,15,987.5,72.0,1.95,17.0,680.5,537.34,411.22
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,488.98,368.58
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,437.14,321.76
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,383.45,272.84
2016,1,15,13,15,982.5,72.0,1.45,18.0,675.0,327.59,222.75
2016,1,15,13,30,979.0,72.0,1.4,18.0,665.0,270.52,172.43
2016,1,15,13,45,971.0,72.0,1.35,18.0,646.0,211.77,124.09
2016,1,15,14,0,963.0,72.0,1.3,18.0,627.0,152.79,83.23
2016,1,15,14,15,953.5,70.5,1.35,18.0,600.5,92.75,57.5
2016,1,15,14,30,944.0,69.0,1.4,18.0,574.0,73.1,57.88
2016,1,15,14,45,927.5,68.5,1.45,18.0,540.0,71.93,57.02
2016,1,15,15,0,911.0,68.0,1.5,18.0,506.0,70.7,56.09
2016,1,15,15,15,891.5,65.5,1.35,17.5,466.0,67.96,53.96
2016,1,15,15,30,872.0,63.0,1.2,17.0,426.0,65.11,51.73
2016,1,15,15,45,842.0,60.5,1.1,17.0,380.5,56.65,44.45
2016,1,15,16,0,812.0,58.0,1.0,17.0,335.0,54.13,42.34
2016,1,15,16,15,770.5,54.0,0.9,16.5,286.0,50.3,39.09
2016,1,15,16,30,729.0,50.0,0.8,16.0,237.0,46.48,35.74
2016,1,15,16,45,661.5,44.5,0.7,15.5,187.0,41.19,30.95
2016,1,15,17,0,594.0,39.0,0.6,15.0,137.0,35.98,26.05
2016,1,15,17,15,475.5,30.0,0.65,14.5,91.0,27.48,17.95
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,19.13,6.38
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,8.26,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.39,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.0,2.5,1.89,0.0
2016,1,16,8,30,0.0,4.0,1.6,8.0,4.0,3.03,0.0
2016,1,16,8,45,0.0,6.0,1.8,8.5,6.0,4.55,0.0
2016,1,16,9,0,0.0,8.0,2.0,9.0,8.0,6.07,0.0
2016,1,16,9,15,0.0,9.5,2.0,9.0,9.5,7.21,0.69
2016,1,16,9,30,0.0,11.0,2.0,9.0,11.0,8.36,1.69
2016,1,16,9,45,0.0,12.5,2.0,9.5,12.5,9.51,2.66
2016,1,16,10,0,0.0,14.0,2.0,10.0,14.0,10.66,3.63
2016,1,16,10,15,0.0,15.5,2.0,10.5,15.5,11.82,4.6
2016,1,16,10,30,0.0,17.0,2.0,11.0,17.0,12.97,5.55
2016,1,16,10,45,0.0,15.0,2.0,11.5,15.0,11.45,4.2
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,9.93,2.86
2016,1,16,11,15,0.0,44.0,2.25,12.0,44.0,33.73,23.16
2016,1,16,11,30,0.0,75.0,2.5,12.0,75.0,57.68,43.4
2016,1,16,11,45,133.5,180.0,2.75,12.5,261.5,230.68,187.69
2016,1,16,12,0,267.0,285.0,3.0,13.0,448.0,386.43,310.08
2016,1,16,12,15,589.5,190.5,3.5,13.5,556.5,449.94,356.45
2016,1,16,12,30,912.0,96.0,4.0,14.0,665.0,479.63,372.1
2016,1,16,12,45,925.0,91.0,4.55,14.5,668.0,432.25,328.4
2016,1,16,13,0,938.0,86.0,5.1,15.0,671.0,381.92,281.28
2016,1,16,13,15,936.0,85.5,5.3,15.0,662.0,328.17,231.3
2016,1,16,13,30,934.0,85.0,5.5,15.0,653.0,273.15,181.01
2016,1,16,13,45,927.5,84.5,5.75,15.0,635.5,216.35,132.55
2016,1,16,14,0,921.0,84.0,6.0,15.0,618.0,159.22,91.27
2016,1,16,14,15,911.0,82.5,6.15,14.5,592.0,101.19,64.76
2016,1,16,14,30,901.0,81.0,6.3,14.0,566.0,79.97,64.89
2016,1,16,14,45,487.5,146.5,6.5,14.0,407.0,99.64,82.28
2016,1,16,15,0,74.0,212.0,6.7,14.0,248.0,141.33,118.9
2016,1,16,15,15,40.0,179.5,6.85,13.0,199.0,122.39,102.99
2016,1,16,15,30,6.0,147.0,7.0,12.0,150.0,105.87,89.02
2016,1,16,15,45,3.0,131.0,7.2,11.5,132.5,94.8,79.55
2016,1,16,16,0,0.0,115.0,7.4,11.0,115.0,83.61,69.84
2016,1,16,16,15,286.5,95.5,7.35,10.0,169.5,67.86,55.97
2016,1,16,16,30,573.0,76.0,7.3,9.0,224.0,61.11,50.01
2016,1,16,16,45,486.0,68.0,7.25,8.5,175.0,54.93,44.26
2016,1,16,17,0,399.0,60.0,7.2,8.0,126.0,45.46,35.3
2016,1,16,17,15,290.0,44.5,6.9,7.0,83.5,33.69,24.03
2016,1,16,17,30,181.0,29.0,6.6,6.0,41.0,21.94,9.47
2016,1,16,17,45,90.5,14.5,6.3,5.5,20.5,11.41,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,212.5,13.5,0.7,1.5,32.5,172.61,0.0
2016,1,17,8,0,425.0,27.0,0.7,2.0,65.0,403.51,314.28
2016,1,17,8,15,526.0,35.0,0.85,2.5,112.5,497.22,412.41
2016,1,17,8,30,627.0,43.0,1.0,3.0,160.0,590.16,492.22
2016,1,17,8,45,684.5,48.5,1.2,4.0,209.5,643.72,536.66
2016,1,17,9,0,742.0,54.0,1.4,5.0,259.0,694.33,576.35
2016,1,17,9,15,779.0,57.5,1.5,5.5,307.0,722.66,597.26
2016,1,17,9,30,816.0,61.0,1.6,6.0,355.0,747.31,614.58
2016,1,17,9,45,837.0,65.5,1.7,6.5,398.5,756.69,619.92
2016,1,17,10,0,858.0,70.0,1.8,7.0,442.0,762.11,622.24
2016,1,17,10,15,875.5,72.0,1.9,7.5,480.0,750.64,611.96
2016,1,17,10,30,893.0,74.0,2.0,8.0,518.0,742.76,604.57
2016,1,17,10,45,900.5,77.5,2.1,8.5,549.0,725.52,590.08
2016,1,17,11,0,908.0,81.0,2.2,9.0,580.0,704.6,571.35
2016,1,17,11,15,916.5,82.0,2.25,9.5,603.5,678.12,547.89
2016,1,17,11,30,925.0,83.0,2.3,10.0,627.0,648.15,521.42
2016,1,17,11,45,926.0,85.5,2.35,10.5,642.5,611.96,489.67
2016,1,17,12,0,927.0,88.0,2.4,11.0,658.0,572.93,455.1
2016,1,17,12,15,929.0,88.5,2.45,11.0,665.5,529.92,417.44
2016,1,17,12,30,931.0,89.0,2.5,11.0,673.0,484.43,376.75
2016,1,17,12,45,927.5,90.0,2.55,11.0,671.5,434.95,331.89
2016,1,17,13,0,924.0,91.0,2.6,11.0,670.0,383.87,284.77
2016,1,17,13,15,920.5,90.5,2.7,11.0,660.0,330.27,235.18
2016,1,17,13,30,917.0,90.0,2.8,11.0,650.0,275.58,185.25
2016,1,17,13,45,909.0,89.5,2.9,11.5,632.0,219.3,136.74
2016,1,17,14,0,901.0,89.0,3.0,12.0,614.0,162.86,95.27
2016,1,17,14,15,891.0,87.5,3.05,12.0,588.5,105.78,68.12
2016,1,17,14,30,881.0,86.0,3.1,12.0,563.0,75.36,61.27
2016,1,17,14,45,863.0,85.0,3.15,12.0,529.5,74.48,60.65
2016,1,17,15,0,845.0,84.0,3.2,12.0,496.0,73.64,60.04
2016,1,17,15,15,705.5,103.0,3.05,11.5,428.5,78.48,64.61
2016,1,17,15,30,566.0,122.0,2.9,11.0,361.0,90.25,75.37
2016,1,17,15,45,534.0,116.0,2.75,11.0,322.5,83.88,69.86
2016,1,17,16,0,502.0,110.0,2.6,11.0,284.0,79.86,66.42
2016,1,17,16,15,477.0,96.5,2.25,10.0,243.0,70.98,58.76
2016,1,17,16,30,452.0,83.0,1.9,9.0,202.0,61.83,50.68
2016,1,17,16,45,403.0,70.0,1.6,8.5,160.0,52.54,42.16
2016,1,17,17,0,354.0,57.0,1.3,8.0,118.0,43.07,33.26
2016,1,17,17,15,276.0,41.5,1.3,7.5,79.5,31.51,22.22
2016,1,17,17,30,198.0,26.0,1.3,7.0,41.0,19.85,8.73
2016,1,17,17,45,99.0,13.0,1.35,7.0,20.5,10.23,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,173.0,15.5,2.2,2.0,31.0,180.91,0.0
2016,1,18,8,0,346.0,31.0,2.5,3.0,62.0,359.16,284.75
2016,1,18,8,15,450.5,41.0,2.45,3.5,108.5,455.2,384.71
2016,1,18,8,30,555.0,51.0,2.4,4.0,155.0,551.93,468.88
2016,1,18,8,45,617.5,58.0,2.4,4.5,204.5,610.19,517.78
2016,1,18,9,0,680.0,65.0,2.4,5.0,254.0,665.98,561.98
2016,1,18,9,15,721.5,70.0,2.35,5.5,302.5,699.25,586.17
2016,1,18,9,30,763.0,75.0,2.3,6.0,351.0,723.82,602.62
2016,1,18,9,45,790.5,79.0,2.3,7.0,395.0,738.33,610.03
2016,1,18,10,0,818.0,83.0,2.3,8.0,439.0,748.72,614.12
2016,1,18,10,15,838.0,85.5,2.2,8.5,478.0,747.53,609.86
2016,1,18,10,30,858.0,88.0,2.1,9.0,517.0,742.2,602.7
2016,1,18,10,45,873.0,90.0,2.05,9.5,549.0,728.59,589.18
2016,1,18,11,0,888.0,92.0,2.0,10.0,581.0,710.95,572.09
2016,1,18,11,15,897.5,93.5,1.95,10.5,606.0,685.24,548.82
2016,1,18,11,30,907.0,95.0,1.9,11.0,631.0,655.9,522.61
2016,1,18,11,45,918.5,93.5,1.85,11.5,648.5,617.86,489.64
2016,1,18,12,0,930.0,92.0,1.8,12.0,666.0,580.74,456.65
2016,1,18,12,15,933.0,92.5,1.7,12.0,674.5,537.95,419.13
2016,1,18,12,30,936.0,93.0,1.6,12.0,683.0,492.57,378.72
2016,1,18,12,45,937.5,92.5,1.55,12.5,683.0,443.38,333.96
2016,1,18,13,0,939.0,92.0,1.5,13.0,683.0,392.15,286.78
2016,1,18,13,15,936.0,91.5,1.35,13.0,673.5,337.82,237.15
2016,1,18,13,30,933.0,91.0,1.2,13.0,664.0,282.33,187.2
2016,1,18,13,45,927.5,89.5,1.1,13.5,646.5,224.77,138.24
2016,1,18,14,0,922.0,88.0,1.0,14.0,629.0,166.81,95.9
2016,1,18,14,15,912.5,86.5,0.9,14.0,603.0,108.48,67.91
2016,1,18,14,30,903.0,85.0,0.8,14.0,577.0,82.63,67.0
2016,1,18,14,45,892.0,82.0,0.75,14.0,544.5,73.03,58.83
2016,1,18,15,0,881.0,79.0,0.7,14.0,512.0,70.84,57.07
2016,1,18,15,15,861.0,76.5,0.7,13.5,472.0,68.78,55.52
2016,1,18,15,30,841.0,74.0,0.7,13.0,432.0,66.7,53.94
2016,1,18,15,45,812.0,70.5,0.75,13.0,387.0,63.69,51.42
2016,1,18,16,0,783.0,67.0,0.8,13.0,342.0,60.67,48.85
2016,1,18,16,15,741.0,62.5,0.8,12.0,293.0,56.68,45.54
2016,1,18,16,30,699.0,58.0,0.8,11.0,244.0,52.69,42.11
2016,1,18,16,45,632.5,51.5,0.85,10.5,194.0,43.16,33.45
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,37.72,28.27
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,29.63,20.5
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,21.67,10.62
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,10.23,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.0,17.5,3.3,6.0,29.0,148.54,0.0
2016,1,19,8,0,258.0,35.0,3.4,6.0,58.0,297.71,235.45
2016,1,19,8,15,362.5,47.5,3.5,6.5,103.0,391.98,331.48
2016,1,19,8,30,467.0,60.0,3.6,7.0,148.0,491.72,418.97
2016,1,19,8,45,532.0,69.0,3.75,7.5,196.5,555.16,473.12
2016,1,19,9,0,597.0,78.0,3.9,8.0,245.0,615.9,522.6
2016,1,19,9,15,640.5,84.0,4.1,8.5,292.0,652.85,551.45
2016,1,19,9,30,684.0,90.0,4.3,9.0,339.0,686.21,576.73
2016,1,19,9,45,718.5,93.5,4.55,10.0,383.0,705.71,589.66
2016,1,19,10,0,753.0,97.0,4.8,11.0,427.0,721.19,599.2
2016,1,19,10,15,499.5,159.0,5.15,11.5,386.0,569.69,475.0
2016,1,19,10,30,246.0,221.0,5.5,12.0,345.0,415.47,345.03
2016,1,19,10,45,328.5,220.5,5.9,13.0,396.0,459.13,380.02
2016,1,19,11,0,411.0,220.0,6.3,14.0,447.0,497.59,409.37
2016,1,19,11,15,631.5,164.5,6.35,14.5,531.0,587.61,480.41
2016,1,19,11,30,852.0,109.0,6.4,15.0,615.0,638.82,518.6
2016,1,19,11,45,648.0,178.0,6.5,15.5,569.0,548.17,441.91
2016,1,19,12,0,444.0,247.0,6.6,16.0,523.0,458.86,367.43
2016,1,19,12,15,394.0,264.0,6.5,16.0,511.0,413.15,328.87
2016,1,19,12,30,344.0,281.0,6.4,16.0,499.0,378.34,298.96
2016,1,19,12,45,375.0,273.0,6.35,16.5,510.5,359.2,280.15
2016,1,19,13,0,406.0,265.0,6.3,17.0,522.0,336.64,257.95
2016,1,19,13,15,398.5,262.5,6.2,17.0,512.0,303.47,228.51
2016,1,19,13,30,391.0,260.0,6.1,17.0,502.0,270.54,199.74
2016,1,19,13,45,539.0,205.0,6.0,17.0,528.5,229.37,158.91
2016,1,19,14,0,687.0,150.0,5.9,17.0,555.0,173.6,110.18
2016,1,19,14,15,427.5,202.5,5.8,17.0,451.0,144.59,105.53
2016,1,19,14,30,168.0,255.0,5.7,17.0,347.0,161.74,134.28
2016,1,19,14,45,193.0,238.0,5.6,17.5,338.0,153.45,127.18
2016,1,19,15,0,218.0,221.0,5.5,18.0,329.0,144.8,119.83
2016,1,19,15,15,465.5,162.0,5.15,17.5,369.0,109.7,90.1
2016,1,19,15,30,713.0,103.0,4.8,17.0,409.0,79.28,64.05
2016,1,19,15,45,679.0,98.5,4.45,17.0,365.5,76.39,61.7
2016,1,19,16,0,645.0,94.0,4.1,17.0,322.0,73.53,59.33
2016,1,19,16,15,598.5,86.5,3.6,16.0,275.0,68.27,55.01
2016,1,19,16,30,552.0,79.0,3.1,15.0,228.0,62.99,50.52
2016,1,19,16,45,489.5,68.5,2.7,14.5,181.0,55.13,43.46
2016,1,19,17,0,427.0,58.0,2.3,14.0,134.0,47.18,36.11
2016,1,19,17,15,319.5,44.5,2.15,13.5,90.5,33.9,23.81
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,23.53,12.23
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,12.2,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,143.22,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,285.74,228.06
2016,1,20,8,15,342.0,49.5,2.6,4.5,103.0,379.51,322.62
2016,1,20,8,30,444.0,63.0,2.5,5.0,148.0,476.9,407.63
2016,1,20,8,45,516.0,71.5,2.45,5.5,197.0,546.08,465.6
2016,1,20,9,0,588.0,80.0,2.4,6.0,246.0,612.31,518.29
2016,1,20,9,15,632.0,86.5,2.25,6.5,293.0,650.48,546.05
2016,1,20,9,30,676.0,93.0,2.1,7.0,340.0,685.06,569.79
2016,1,20,9,45,711.0,96.5,1.95,7.5,384.5,705.21,581.55
2016,1,20,10,0,746.0,100.0,1.8,8.0,429.0,721.31,589.88
2016,1,20,10,15,408.5,160.0,1.55,8.5,342.5,503.49,414.7
2016,1,20,10,30,71.0,220.0,1.3,9.0,256.0,255.53,209.52
2016,1,20,10,45,69.5,235.5,1.05,10.0,272.5,262.63,214.57
2016,1,20,11,0,68.0,251.0,0.8,11.0,289.0,269.18,217.76
2016,1,20,11,15,42.0,235.0,0.8,11.5,258.5,229.53,184.72
2016,1,20,11,30,16.0,219.0,0.8,12.0,228.0,184.35,147.49
2016,1,20,11,45,29.5,242.0,0.8,12.5,260.0,217.1,173.58
2016,1,20,12,0,43.0,265.0,0.8,13.0,292.0,238.27,189.62
2016,1,20,12,15,41.0,266.5,1.2,13.5,293.0,232.15,184.49
2016,1,20,12,30,39.0,268.0,1.6,14.0,294.0,226.14,179.43
2016,1,20,12,45,36.5,265.0,2.0,14.5,289.0,216.67,171.56
2016,1,20,13,0,34.0,262.0,2.4,15.0,284.0,207.54,163.93
2016,1,20,13,15,47.5,270.0,2.6,15.0,300.0,210.55,165.77
2016,1,20,13,30,61.0,278.0,2.8,15.0,316.0,211.2,165.55
2016,1,20,13,45,79.5,277.0,3.05,15.0,325.0,204.84,159.6
2016,1,20,14,0,98.0,276.0,3.3,15.0,334.0,195.84,152.12
2016,1,20,14,15,202.5,258.5,3.35,15.0,372.0,174.66,134.81
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,152.47,126.94
2016,1,20,14,45,525.0,179.5,3.45,15.0,448.5,119.51,98.9
2016,1,20,15,0,743.0,118.0,3.5,15.0,487.0,88.2,71.97
2016,1,20,15,15,719.5,113.5,3.35,14.5,448.5,85.63,70.06
2016,1,20,15,30,696.0,109.0,3.2,14.0,410.0,83.06,68.12
2016,1,20,15,45,654.0,105.5,3.1,14.0,365.5,80.9,66.39
2016,1,20,16,0,612.0,102.0,3.0,14.0,321.0,78.85,64.73
2016,1,20,16,15,564.5,94.0,2.7,13.5,274.0,73.43,60.13
2016,1,20,16,30,517.0,86.0,2.4,13.0,227.0,67.98,55.38
2016,1,20,16,45,443.0,76.0,2.15,12.5,179.5,57.01,45.52
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,49.43,38.44
2016,1,20,17,15,268.5,49.5,1.75,11.5,89.5,37.15,26.93
2016,1,20,17,30,168.0,33.0,1.6,11.0,47.0,24.82,13.83
2016,1,20,17,45,84.0,16.5,1.45,11.0,23.5,12.98,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,15.5,3.75,10.5,31.0,176.9,0.0
2016,1,21,8,0,329.0,31.0,4.1,11.0,62.0,348.36,273.29
2016,1,21,8,15,433.5,41.5,4.45,11.0,108.5,445.35,370.89
2016,1,21,8,30,538.0,52.0,4.8,11.0,155.0,543.35,457.34
2016,1,21,8,45,610.0,58.0,5.15,11.5,206.0,608.56,513.1
2016,1,21,9,0,682.0,64.0,5.5,12.0,257.0,671.34,564.47
2016,1,21,9,15,723.5,69.0,5.9,12.0,305.5,699.22,587.62
2016,1,21,9,30,765.0,74.0,6.3,12.0,354.0,730.36,612.62
2016,1,21,9,45,794.0,77.5,6.7,12.5,399.0,745.78,623.47
2016,1,21,10,0,823.0,81.0,7.1,13.0,444.0,757.07,630.85
2016,1,21,10,15,842.0,84.0,7.4,13.0,483.0,755.86,629.2
2016,1,21,10,30,861.0,87.0,7.7,13.0,522.0,750.54,624.39
2016,1,21,10,45,868.0,91.5,8.0,13.0,553.0,734.09,610.38
2016,1,21,11,0,875.0,96.0,8.3,13.0,584.0,713.92,592.26
2016,1,21,11,15,541.5,189.5,8.4,13.0,496.0,549.87,454.72
2016,1,21,11,30,208.0,283.0,8.5,13.0,408.0,380.14,311.82
2016,1,21,11,45,111.5,254.0,8.65,13.0,321.0,284.47,232.17
2016,1,21,12,0,15.0,225.0,8.8,13.0,234.0,183.87,148.21
2016,1,21,12,15,218.0,244.5,8.75,13.0,384.0,314.22,255.01
2016,1,21,12,30,421.0,264.0,8.7,13.0,534.0,401.34,322.01
2016,1,21,12,45,662.0,182.5,8.65,13.0,605.5,413.65,324.95
2016,1,21,13,0,903.0,101.0,8.6,13.0,677.0,394.7,298.63
2016,1,21,13,15,901.0,100.5,8.35,13.0,668.5,342.2,248.52
2016,1,21,13,30,899.0,100.0,8.1,13.0,660.0,284.63,194.98
2016,1,21,13,45,491.5,187.0,7.9,13.5,492.0,212.67,149.78
2016,1,21,14,0,84.0,274.0,7.7,14.0,324.0,193.69,152.33
2016,1,21,14,15,484.5,181.5,7.55,14.0,452.0,137.93,98.92
2016,1,21,14,30,885.0,89.0,7.4,14.0,580.0,77.36,62.52
2016,1,21,14,45,871.5,87.5,7.25,14.0,547.5,76.28,61.72
2016,1,21,15,0,858.0,86.0,7.1,14.0,515.0,75.21,60.92
2016,1,21,15,15,840.0,83.0,7.05,13.5,476.5,72.98,59.22
2016,1,21,15,30,822.0,80.0,7.0,13.0,438.0,70.72,57.48
2016,1,21,15,45,806.0,74.0,6.95,13.0,395.5,66.19,53.61
2016,1,21,16,0,790.0,68.0,6.9,13.0,353.0,61.52,49.57
2016,1,21,16,15,751.5,63.5,6.5,12.0,304.0,57.58,46.3
2016,1,21,16,30,713.0,59.0,6.1,11.0,255.0,53.63,42.92
2016,1,21,16,45,665.5,51.0,5.75,10.5,205.5,46.66,36.57
2016,1,21,17,0,618.0,43.0,5.4,10.0,156.0,39.57,29.94
2016,1,21,17,15,509.5,34.5,5.05,9.5,108.0,31.59,22.28
2016,1,21,17,30,401.0,26.0,4.7,9.0,60.0,23.73,13.46
2016,1,21,17,45,200.5,13.0,4.35,8.5,30.0,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
