Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,217.09,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,429.58,349.34
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,522.91,448.54
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,608.12,526.52
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,665.13,577.15
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,718.9,622.44
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,749.04,645.7
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,775.34,664.83
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,788.11,672.48
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,796.69,676.61
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,785.46,664.59
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,777.91,655.73
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,761.81,640.45
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,741.73,621.3
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,714.74,596.48
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,684.07,568.38
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,646.87,533.9
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,606.54,496.34
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,561.38,454.98
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,513.57,410.48
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,462.28,361.54
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,408.88,310.07
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,352.58,256.34
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,294.96,202.05
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,235.46,148.67
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,175.41,101.66
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,114.82,68.72
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,78.79,64.74
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,77.1,63.38
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,75.32,61.94
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,72.68,59.74
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,69.93,57.44
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,61.09,49.65
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,58.35,47.29
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,54.61,44.18
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,50.88,40.96
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,45.29,35.82
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,39.72,30.51
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,32.15,23.22
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,24.73,14.91
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,10.62,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,220.02,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,423.3,340.92
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,517.4,434.35
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,610.84,513.28
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,665.91,556.83
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,718.07,595.29
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,747.18,615.31
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,772.58,631.73
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,783.71,637.08
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,783.01,633.74
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,779.83,628.76
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,772.61,620.99
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,756.16,606.21
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,735.81,588.08
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,708.94,564.63
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,678.43,538.22
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,641.65,507.11
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,601.81,473.0
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,557.01,435.38
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,509.65,394.47
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,459.11,349.1
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,406.65,301.07
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,351.11,250.39
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,294.33,198.74
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,236.02,147.75
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,177.27,102.43
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,117.48,69.52
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,79.6,64.61
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,77.64,63.08
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,75.6,61.43
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,73.34,59.59
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,64.88,52.27
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,61.84,49.72
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,58.76,47.09
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,55.09,44.08
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,51.42,40.97
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,46.31,36.41
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,41.25,31.69
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,30.69,21.79
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,23.47,14.0
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,11.45,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,205.27,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,402.51,327.02
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,497.4,422.34
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,593.02,506.2
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,522.88,450.31
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,446.35,385.25
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,608.61,520.68
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,754.67,635.78
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,768.12,643.16
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,777.46,647.78
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,775.77,644.3
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,769.92,637.71
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,754.2,622.43
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,728.49,598.47
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,702.62,574.4
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,673.19,547.28
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,637.51,515.15
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,598.82,480.08
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,555.45,441.24
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,509.56,399.49
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,459.72,353.11
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,408.18,304.67
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,332.77,245.84
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,279.44,209.35
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,243.88,167.05
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,184.09,108.32
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,118.77,69.71
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,79.24,63.34
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,76.32,60.96
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,73.31,58.49
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,70.99,56.73
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,68.64,54.93
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,66.77,53.43
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,64.95,51.97
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,61.13,48.89
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,52.89,41.77
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,47.89,37.29
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,42.99,32.71
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,34.3,24.54
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,25.67,15.67
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,12.62,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,152.06,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,297.66,236.05
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,393.14,326.4
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,492.56,411.09
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,335.48,282.68
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,161.51,133.05
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,184.91,152.73
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,207.65,171.07
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,507.75,420.46
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,751.27,604.98
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,752.44,600.71
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,749.43,595.22
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,740.26,585.29
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,726.6,571.14
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,701.6,548.18
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,668.21,519.13
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,635.09,490.12
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,598.58,458.15
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,556.23,422.58
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,511.22,384.09
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,462.29,341.62
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,411.02,296.28
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,356.63,247.94
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,300.93,198.66
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,242.67,148.89
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,183.49,103.79
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,124.39,71.06
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,82.65,65.07
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,80.22,63.2
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,77.67,61.18
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,96.8,77.76
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,125.96,102.85
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,91.75,73.9
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,60.37,47.1
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,56.74,44.26
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,53.1,41.29
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,47.99,36.79
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,42.94,32.17
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,32.28,22.49
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,25.1,15.19
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,12.25,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,99.95,3.85
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,219.39,178.23
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,264.15,226.33
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,327.11,284.47
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,397.07,345.79
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,448.31,389.79
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,466.35,404.06
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,462.88,400.31
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,406.7,348.79
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,332.63,282.57
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,282.04,238.2
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,250.12,209.36
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,321.12,268.81
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,371.64,310.04
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,412.7,343.84
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,459.83,381.52
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,430.34,354.77
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,393.2,322.3
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,250.87,204.87
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,116.27,92.8
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,79.0,61.49
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,41.51,29.74
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,27.24,17.61
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,13.02,5.48
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,41.1,29.46
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,69.35,53.53
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,46.09,33.87
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,22.97,15.01
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,45.27,35.11
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,67.66,55.27
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,44.85,34.9
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,22.14,14.46
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,19.83,12.42
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,17.52,10.36
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,15.22,8.31
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,12.92,6.23
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,10.25,3.77
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,7.58,1.28
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,5.3,0.0
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.02,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.51,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,161.63,25.24
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,316.2,262.96
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,385.48,332.46
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,456.31,395.6
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,518.77,448.43
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,575.42,493.86
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,682.07,578.34
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,779.55,652.39
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,792.8,660.16
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,801.88,665.13
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,798.62,659.04
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,783.95,644.5
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,768.78,629.88
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,749.63,612.3
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,722.95,588.97
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,692.6,562.51
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,656.55,530.36
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,617.24,495.12
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,573.09,456.24
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,526.21,414.18
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,475.11,367.0
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,421.84,317.11
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,365.75,264.87
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,308.29,211.59
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,248.51,158.32
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,187.95,109.82
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,127.1,73.37
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,79.68,64.89
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,78.08,63.65
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,76.39,62.3
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,73.83,60.2
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,71.15,57.99
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,61.73,49.76
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,58.66,47.16
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,54.94,44.1
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,51.19,40.94
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,46.03,36.36
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,40.88,31.61
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,33.73,24.75
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,26.7,17.48
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,12.96,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,234.96,57.73
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,457.81,374.44
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,547.99,461.7
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,637.22,538.04
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,690.96,580.56
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,741.87,617.8
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,770.28,636.42
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,786.56,644.98
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,797.36,648.13
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,804.26,648.22
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,799.97,642.74
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,791.61,634.45
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,775.37,619.36
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,755.11,601.55
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,727.13,577.24
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,695.49,549.68
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,658.58,517.91
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,618.48,483.14
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,573.7,444.83
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,526.18,403.39
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,474.44,356.92
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,420.6,307.86
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,364.11,256.62
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,306.22,204.24
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,246.41,152.13
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,185.91,104.64
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,124.75,68.31
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,74.84,58.95
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,74.38,58.71
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,73.86,58.41
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,71.6,56.72
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,69.24,54.93
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,65.96,52.35
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,57.18,44.89
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,53.82,42.22
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,50.45,39.45
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,45.26,34.86
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,40.07,30.11
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,33.32,23.78
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,26.71,17.13
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,12.95,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,241.51,76.28
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,469.77,379.07
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,559.93,463.63
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,649.35,538.31
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,701.36,579.52
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,750.49,615.85
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,778.24,634.83
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,802.24,650.19
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,804.22,647.49
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,810.72,648.18
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,805.95,643.39
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,797.15,635.94
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,780.33,621.81
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,759.55,604.7
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,731.6,580.33
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,700.0,552.77
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,662.23,520.3
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,621.41,484.91
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,576.85,446.7
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,529.58,405.4
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,478.33,359.95
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,425.09,311.89
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,368.85,260.71
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,311.28,208.5
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,251.93,156.76
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,192.12,109.65
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,131.27,73.04
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,79.55,62.75
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,77.66,61.29
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,75.67,59.72
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,73.46,58.09
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,71.14,56.35
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,61.93,48.52
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,59.24,46.3
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,55.56,43.38
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,51.86,40.35
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,47.14,36.29
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,42.46,32.08
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,34.95,25.16
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,27.53,17.9
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,12.27,0.26
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,229.73,88.46
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,440.95,360.48
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,534.38,448.16
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,627.94,527.63
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,680.28,569.32
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,738.41,612.77
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,769.23,633.42
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,796.21,650.28
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,809.63,656.75
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,818.84,659.98
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,807.13,648.94
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,799.53,641.22
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,783.69,626.28
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,763.86,608.64
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,736.64,584.74
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,705.73,557.79
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,669.09,526.31
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,629.2,491.75
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,583.76,452.84
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,535.68,410.93
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,484.31,364.8
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,430.97,316.2
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,374.46,265.03
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,316.69,212.83
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,257.09,160.62
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,197.15,113.13
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,136.29,76.16
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,82.57,65.03
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,80.73,63.62
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,78.79,62.11
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,76.28,60.24
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,67.21,52.71
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,64.96,50.92
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,62.71,49.11
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,59.15,46.32
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,55.58,43.45
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,50.57,39.17
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,45.59,34.73
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,34.8,24.89
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,27.63,17.92
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,13.45,1.78
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,222.91,97.84
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,425.19,344.82
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,517.71,429.7
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,610.53,507.36
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,665.7,550.49
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,726.47,595.15
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,756.95,614.26
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,783.73,629.65
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,797.58,635.14
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,799.09,631.54
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,795.99,626.21
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,788.86,618.17
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,773.69,603.42
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,754.53,586.14
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,727.45,563.57
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,696.74,537.78
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,660.06,506.2
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,620.39,471.99
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,576.5,435.58
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,529.94,396.24
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,479.21,352.19
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,426.45,305.63
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,370.9,256.71
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,314.06,206.67
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,255.28,156.64
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,195.97,110.58
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,135.74,73.98
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,80.51,62.14
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,78.97,61.04
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,77.35,59.82
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,74.85,57.99
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,65.63,50.46
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,63.37,48.69
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,61.1,46.9
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,57.52,44.15
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,53.93,41.3
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,49.29,37.34
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,44.7,33.27
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,34.37,24.09
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,27.61,17.67
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,13.43,2.46
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,212.98,104.26
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,399.77,321.16
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,495.76,405.99
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,591.47,484.44
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,653.65,533.72
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,713.25,578.79
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,739.12,597.67
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,768.19,618.36
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,500.06,409.68
