Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,170.12,135.97
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,260.69,210.88
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,348.17,280.42
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,375.19,300.85
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,399.46,319.01
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,573.8,457.66
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,693.38,548.55
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,657.46,517.39
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,618.59,483.99
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,575.55,447.29
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,529.91,407.58
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,480.37,363.91
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,428.94,317.63
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,374.31,267.96
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,318.54,217.3
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,261.29,167.04
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,203.83,120.99
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,138.38,78.3
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,82.08,64.61
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,81.36,64.16
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,80.7,63.73
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,78.98,62.42
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,77.27,61.12
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,75.64,59.9
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,68.38,53.8
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,64.76,50.89
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,61.13,47.92
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,56.1,43.59
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,51.14,39.16
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,42.4,31.2
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.66,22.92
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.55,5.14
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,255.62,140.15
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,487.92,398.3
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,570.06,473.98
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,663.69,551.89
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,717.87,595.32
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,768.87,634.1
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,798.62,656.49
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,824.51,675.22
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,835.25,682.24
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,833.44,679.58
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,829.37,674.54
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,821.17,666.52
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,804.78,651.27
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,784.33,633.23
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,756.24,609.42
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,724.42,581.98
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,686.85,548.77
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,646.06,512.58
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,600.6,472.83
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,552.39,430.01
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,500.13,382.39
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,445.77,332.21
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,388.19,279.42
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,329.31,225.48
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,268.49,171.55
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,207.16,121.69
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,144.97,81.55
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,83.8,66.8
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,82.27,65.66
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,80.65,64.41
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,78.16,62.55
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,68.99,54.87
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,66.42,52.78
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,63.81,50.66
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,60.25,47.85
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,56.67,44.96
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,52.04,41.0
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,47.46,36.92
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,36.91,27.28
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,30.15,20.71
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,19.41,8.12
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,262.71,159.19
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,489.2,412.37
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,581.05,499.36
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,671.66,578.82
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,729.41,627.52
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,783.93,671.07
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,811.8,690.47
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,835.82,705.98
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,838.06,704.22
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,845.01,706.17
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,839.67,698.63
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,830.19,688.14
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,812.88,672.14
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,791.5,653.26
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,763.28,628.17
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,731.26,598.9
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,692.35,564.11
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,650.27,526.32
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,604.12,485.27
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,555.2,441.1
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,502.02,391.97
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,446.88,340.29
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,389.47,286.53
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,330.65,231.42
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,269.47,175.91
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,207.86,124.52
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,145.63,83.02
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,83.58,68.19
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,80.95,66.05
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,79.59,65.01
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,77.12,63.11
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,74.52,61.1
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,65.53,53.25
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,63.26,51.38
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,59.68,48.5
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,56.08,45.52
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,51.44,41.38
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,46.84,37.13
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,39.42,30.16
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,32.08,22.96
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,19.55,9.09
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,271.95,173.85
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,519.16,427.28
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,607.28,504.71
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,694.25,575.22
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,745.23,613.51
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,793.13,647.12
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,821.31,665.72
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,845.62,680.91
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,845.95,677.86
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,851.03,678.43
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,846.05,672.95
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,836.88,664.68
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,819.47,650.64
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,797.97,633.81
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,769.95,611.85
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,738.09,585.67
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,698.16,552.25
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,655.32,516.06
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,609.52,477.3
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,560.94,435.37
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,508.34,388.63
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,453.38,338.89
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,395.67,286.44
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,336.54,232.5
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,274.71,177.57
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,212.11,126.04
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,149.13,84.26
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,86.45,70.27
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,83.21,67.68
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,83.3,67.92
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,80.88,66.09
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,71.84,58.43
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,69.0,56.1
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,66.11,53.7
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,62.62,50.94
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,59.12,48.09
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,54.18,43.73
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,49.27,39.23
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,38.63,29.4
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,31.9,22.8
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,21.19,10.82
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,103.12,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,310.86,209.04
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,476.52,398.81
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,565.62,478.69
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,654.52,552.07
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,705.97,592.01
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,748.24,622.51
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,779.74,645.59
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,807.31,664.77
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,818.0,670.6
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,824.56,674.08
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,822.48,670.4
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,816.15,663.74
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,800.4,649.31
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,773.7,626.94
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,747.49,604.56
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,717.6,578.81
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,681.47,546.86
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,642.2,512.05
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,598.11,473.86
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,551.36,432.67
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,500.22,386.36
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,447.17,337.6
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,371.24,276.79
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,313.63,233.99
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,271.36,192.41
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,215.63,141.15
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,161.5,99.83
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,88.95,72.23
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,84.9,68.92
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,86.23,70.23
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,84.33,68.88
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,82.42,67.52
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,79.94,65.54
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,71.5,58.25
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,67.59,55.15
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,63.65,51.94
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,58.29,47.34
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,52.96,42.56
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,44.6,34.72
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,36.25,26.6
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,23.39,12.92
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,10.23,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,124.73,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,336.13,235.26
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,501.6,423.21
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,589.98,506.26
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,670.22,577.28
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,724.91,622.79
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,776.43,663.31
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,806.29,685.16
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,832.25,703.16
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,845.24,710.64
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,845.35,707.92
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,841.46,702.87
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,833.4,694.72
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,817.67,679.51
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,797.8,661.32
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,769.56,637.19
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,737.55,608.63
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,699.97,574.3
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,659.03,536.82
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,613.08,495.5
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,564.32,451.03
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,511.46,401.59
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,456.39,349.45
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,398.56,294.98
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,339.31,239.13
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,277.85,182.78
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,215.67,130.03
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,152.36,86.27
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,89.26,72.85
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,81.81,66.5
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,81.63,66.5
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,79.53,64.94
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,77.32,63.29
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,67.71,54.94
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,64.81,52.52
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,61.28,49.71
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,57.72,46.8
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,52.77,42.43
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,47.8,37.9
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,40.84,31.41
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,33.95,24.71
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,21.31,11.71
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,11.02,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,95.0,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,306.83,222.52
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,469.23,395.75
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,561.09,478.48
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,652.39,555.35
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,713.49,603.35
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,765.2,641.5
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,796.44,662.49
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,823.72,679.74
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,837.92,686.94
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,847.77,690.82
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,843.95,685.87
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,827.87,672.03
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,812.62,658.07
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,793.28,641.15
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,765.99,618.11
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,734.95,591.07
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,696.82,558.15
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,655.63,522.31
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,610.61,482.52
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,562.86,439.78
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,510.96,392.88
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,456.81,343.2
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,399.73,290.93
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,341.3,237.27
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,280.61,182.52
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,219.18,131.11
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,157.34,88.95
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,95.82,66.06
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,85.03,67.91
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,83.18,66.49
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,80.8,64.72
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,71.56,57.01
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,68.79,54.77
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,65.96,52.46
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,62.5,49.78
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,59.01,47.01
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,54.09,42.85
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,49.18,38.53
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,39.0,29.28
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,32.69,23.23
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,22.42,12.62
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,11.8,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,309.74,230.37
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,543.0,456.35
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,627.1,532.79
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,709.71,602.89
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,758.43,642.41
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,804.13,677.31
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,755.82,636.56
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,698.26,588.36
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,690.01,579.49
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,678.16,567.2
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,674.26,561.57
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,659.84,547.89
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,664.0,548.06
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,657.12,539.64
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,709.24,581.03
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,743.69,607.08
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,704.55,572.27
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,662.32,534.78
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,616.39,494.41
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,567.65,450.82
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,515.26,402.51
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,460.47,351.22
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,402.21,296.87
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,342.51,240.98
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,280.5,183.9
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,217.59,130.11
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,154.2,85.77
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,90.93,61.19
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,77.29,62.01
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,74.71,59.91
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,72.51,58.25
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,70.19,56.49
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,66.98,53.83
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,63.63,51.04
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,59.96,48.12
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,56.18,45.03
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,46.99,36.88
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,42.57,32.89
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,36.63,27.41
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,30.78,21.78
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,22.07,12.73
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,197.64,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,395.66,298.11
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,547.38,456.53
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,629.58,529.85
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,710.6,596.61
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,757.84,631.81
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,802.11,662.3
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,818.81,671.99
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,841.01,685.36
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,849.47,687.05
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,853.93,685.96
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,848.04,679.23
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,838.03,669.68
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,820.16,654.53
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,798.26,636.6
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,769.53,613.51
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,737.08,585.61
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,697.7,551.93
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,655.46,515.61
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,610.33,477.27
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,562.44,435.83
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,510.49,390.14
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,456.37,341.56
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,399.12,289.5
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,340.52,235.92
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,279.75,181.18
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,218.33,129.6
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,156.41,86.73
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,94.76,62.31
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,81.12,64.26
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,80.13,63.57
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,77.75,61.8
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,75.24,59.93
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,65.64,51.78
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,63.1,49.73
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,59.58,47.0
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,56.02,44.16
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,51.46,40.34
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,46.89,36.37
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,40.36,30.43
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,33.9,24.3
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,22.13,12.77
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,13.23,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,175.86,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,384.52,292.32
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,520.73,429.87
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,605.78,503.77
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,689.38,571.6
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,739.9,609.35
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,787.42,642.74
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,814.78,660.79
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,838.36,675.47
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,839.64,673.77
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,846.09,675.86
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,842.38,669.81
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,834.52,661.02
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,817.04,645.78
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,795.6,627.96
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,768.42,605.78
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,737.46,579.1
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,699.78,547.17
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,658.86,512.38
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,613.58,473.86
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,565.52,432.38
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,513.32,386.78
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,459.1,338.58
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,401.96,287.72
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,343.42,235.2
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,283.16,181.82
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,222.4,131.48
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,160.25,88.61
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,98.33,63.42
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,82.68,65.02
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,81.44,64.13
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,79.08,62.41
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,76.61,60.59
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,67.68,53.09
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,65.87,51.7
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,62.44,49.09
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,58.99,46.39
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,54.86,43.0
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,50.79,39.51
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,40.15,30.0
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,33.48,23.74
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,23.67,14.08
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,14.01,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,199.68,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,408.95,313.96
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,545.24,449.44
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,629.34,521.3
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,711.74,586.42
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,761.5,622.43
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,808.12,653.66
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,834.65,669.89
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,857.32,682.73
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,858.41,679.82
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,864.64,680.9
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,859.21,674.88
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,849.62,666.07
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,832.14,650.43
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,810.58,632.06
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,781.94,608.71
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,749.54,580.85
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,709.83,547.22
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,667.18,511.1
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,621.32,473.07
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,572.72,432.12
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,519.97,386.48
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,465.33,338.45
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,407.71,287.89
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,348.8,235.82
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,288.18,183.28
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,227.23,133.64
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,165.15,91.01
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,103.42,65.37
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,86.16,66.84
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,84.97,66.01
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,75.21,58.11
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,73.37,56.86
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,71.32,55.4
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,69.27,53.94
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,65.59,51.28
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,61.87,48.5
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,57.47,44.92
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,48.99,37.6
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,42.36,31.7
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,35.79,25.58
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,25.25,15.4
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,14.81,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
