Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,157.61,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,365.46,284.14
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,511.32,421.29
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,596.42,493.86
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,681.03,561.05
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,726.73,593.46
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,777.99,627.77
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,807.7,645.44
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,833.53,659.7
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,845.57,664.09
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,853.41,665.55
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,849.9,659.47
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,833.81,644.78
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,817.47,630.2
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,797.15,613.01
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,769.37,592.45
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,737.94,567.71
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,701.03,537.49
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,660.9,504.4
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,615.59,467.61
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,567.67,427.91
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,515.97,383.55
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,462.34,336.72
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,406.14,287.63
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,348.65,236.94
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,288.87,185.17
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,228.77,136.06
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,167.79,93.81
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,107.19,67.8
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,82.29,63.85
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,83.81,65.29
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,81.92,64.0
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,80.0,62.68
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,77.87,61.2
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,75.75,59.7
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,66.45,52.11
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,62.86,49.35
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,57.9,45.29
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,52.93,41.07
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,45.78,34.72
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,38.65,28.11
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,27.09,17.08
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,15.54,0.0
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,6.29,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,121.19,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,274.95,217.58
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,401.95,336.1
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,486.57,408.97
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,576.83,482.31
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,639.15,529.23
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,698.53,571.58
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,735.08,594.73
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,768.01,614.45
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,786.23,623.32
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,800.39,629.24
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,801.98,628.56
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,799.45,625.14
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,783.24,610.94
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,768.16,597.34
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,744.72,577.99
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,717.54,555.67
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,688.96,532.46
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,651.33,501.95
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,608.07,466.64
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,562.13,428.32
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,512.46,385.29
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,460.64,339.53
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,405.47,290.89
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,348.98,240.57
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,290.05,188.87
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,230.49,139.45
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,170.35,96.98
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,110.53,70.34
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,82.99,64.98
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,83.08,65.22
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,81.19,63.91
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,79.26,62.58
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,76.84,60.7
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,74.39,58.78
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,70.56,55.89
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,61.56,48.42
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,56.96,44.56
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,52.35,40.57
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,45.14,34.17
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,37.94,27.53
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,27.16,17.3
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,16.42,0.0
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,7.87,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,7.08,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,159.27,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,320.54,254.75
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,459.5,382.04
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,284.48,240.83
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,47.65,35.16
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,61.11,46.6
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,74.32,57.54
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,76.13,58.8
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,78.48,60.47
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,87.39,67.58
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,96.25,74.56
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,100.23,77.48
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,104.27,80.43
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,159.09,124.95
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,213.21,168.06
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,218.2,171.6
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,223.03,175.07
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,377.78,298.55
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,501.17,392.15
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,478.43,372.18
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,454.42,351.42
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,426.54,326.81
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,397.57,301.11
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,365.97,273.69
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,333.06,244.98
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,294.49,213.23
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,257.91,184.44
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,205.04,139.85
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,142.03,98.95
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,136.37,109.73
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,153.66,124.4
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,148.33,120.45
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,142.94,116.46
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,129.62,105.54
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,115.54,93.9
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,107.15,87.18
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,98.54,80.15
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,85.88,69.48
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,72.84,58.24
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,58.94,46.08
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,44.71,33.32
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,30.34,20.01
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,15.83,0.61
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,8.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,65.85,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,175.25,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,338.33,271.93
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,479.85,400.4
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,566.6,474.85
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,652.59,544.67
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,711.18,589.73
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,767.05,630.72
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,798.71,652.16
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,821.3,666.24
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,837.31,675.42
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,848.97,681.34
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,846.4,676.27
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,839.59,668.33
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,824.31,654.38
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,797.38,632.1
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,771.25,611.6
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,741.42,586.72
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,704.27,555.22
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,664.03,520.88
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,619.72,483.23
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,572.75,442.7
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,522.45,398.05
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,469.74,350.5
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,413.43,299.81
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,355.78,247.56
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,295.54,193.7
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,234.1,141.67
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,172.24,97.03
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,110.57,68.29
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,86.0,67.76
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,84.05,66.27
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,81.82,64.67
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,79.46,62.96
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,68.57,53.78
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,64.81,50.72
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,61.72,48.4
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,58.6,46.01
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,53.77,41.95
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,48.88,37.71
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,42.79,32.31
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,36.76,26.71
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,27.4,17.81
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,18.18,3.22
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,7.87,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,93.52,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,237.26,26.66
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,388.28,312.28
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,521.84,432.27
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,603.74,501.41
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,684.98,565.72
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,735.26,602.8
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,776.8,631.42
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,806.16,650.36
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,831.68,665.91
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,843.62,671.47
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,851.41,673.96
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,847.83,667.41
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,840.06,658.07
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,815.15,636.86
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,795.03,619.5
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,768.22,596.63
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,737.79,569.67
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,699.49,537.36
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,658.49,502.79
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,614.95,466.78
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,568.81,428.08
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,518.55,384.82
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,466.49,339.39
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,411.43,291.65
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,355.2,242.44
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,297.11,192.29
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,233.1,140.07
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,172.63,97.24
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,112.71,68.88
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,87.45,67.78
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,85.88,66.66
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,88.45,69.12
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,84.24,65.92
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,77.61,60.65
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,76.28,59.84
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,67.36,52.63
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,64.19,50.27
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,59.04,46.08
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,53.81,41.69
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,47.05,35.76
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,40.32,29.59
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,29.63,19.55
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,18.94,4.78
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,9.05,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,109.8,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,272.99,74.51
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,418.18,337.51
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,547.92,452.33
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,627.85,518.97
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,707.1,580.93
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,748.59,611.29
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,794.85,643.73
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,823.15,661.76
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,847.57,676.55
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,857.63,680.97
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,863.53,682.52
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,859.74,676.12
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,843.04,660.75
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,826.11,645.58
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,805.26,627.85
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,778.42,606.36
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,747.86,580.63
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,710.56,549.58
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,670.13,515.85
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,625.48,479.54
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,578.13,440.26
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,526.65,396.14
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,473.23,349.43
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,416.81,299.96
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,359.12,248.73
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,299.87,196.28
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,240.18,146.15
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,179.12,102.1
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,118.39,72.92
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,91.5,72.01
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,81.94,64.14
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,80.37,63.12
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,78.79,62.07
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,76.33,60.16
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,73.83,58.21
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,70.74,55.97
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,62.48,49.17
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,57.88,45.36
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,53.27,41.41
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,46.46,35.42
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,39.66,29.19
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,29.29,19.49
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,18.96,5.95
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,9.05,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,59.96,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,175.79,66.48
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,329.62,266.96
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,468.0,388.73
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,557.14,464.5
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,644.72,535.47
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,504.78,421.51
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,326.66,271.29
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,349.76,288.89
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,371.33,304.46
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,642.94,524.18
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,871.83,693.35
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,867.51,685.81
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,850.14,670.19
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,835.28,657.2
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,816.29,641.36
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,788.15,620.0
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,756.32,594.43
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,718.78,562.7
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,677.97,528.04
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,632.33,490.07
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,584.0,449.08
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,531.6,403.11
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,477.19,354.58
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,419.9,303.51
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,361.3,250.75
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,300.68,196.88
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,239.52,145.19
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,177.78,100.03
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,116.27,69.92
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,88.95,69.66
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,80.76,62.92
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,79.16,61.73
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,77.53,60.53
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,76.01,59.42
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,74.51,58.34
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,71.08,55.82
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,62.46,48.76
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,58.17,45.23
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,53.91,41.61
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,47.52,36.04
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,41.17,30.26
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,30.86,20.64
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,20.6,7.71
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,9.83,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,67.77,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,193.29,91.38
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,338.26,273.55
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,473.69,391.53
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,559.23,463.65
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,643.51,531.2
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,701.5,575.37
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,756.53,615.57
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,494.83,407.02
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,163.85,130.47
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,178.45,141.77
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,192.83,152.31
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,553.46,445.12
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,826.11,648.49
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,810.78,632.95
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,791.54,616.47
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,766.2,594.72
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,737.16,569.68
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,700.18,538.63
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,660.3,505.18
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,617.1,469.98
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,571.3,432.02
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,520.6,388.75
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,468.19,343.33
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,413.03,295.58
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,356.87,246.42
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,299.11,196.46
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,241.24,148.59
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,182.3,105.87
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,124.05,76.55
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,95.91,74.78
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,94.94,74.16
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,93.19,73.04
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,84.29,65.91
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,81.8,64.02
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,79.28,62.09
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,75.84,59.61
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,72.37,57.05
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,67.18,52.81
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,61.95,48.41
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,54.08,41.61
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,46.16,34.48
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,31.96,21.56
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,20.49,8.33
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,10.62,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,51.82,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,144.85,77.35
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,289.27,231.87
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,405.82,333.14
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,486.41,400.41
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,567.68,465.2
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,630.51,513.2
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,686.44,554.59
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,428.49,350.42
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,107.92,83.57
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,119.58,92.9
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,131.11,101.78
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,145.97,113.35
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,160.51,124.54
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,138.51,106.38
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,118.06,89.6
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,124.84,94.7
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,131.46,99.62
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,146.54,111.21
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,161.12,122.29
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,153.04,115.85
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,145.22,109.66
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,144.29,108.88
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,143.33,108.1
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,189.95,144.15
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,227.49,172.6
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,261.38,191.77
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,269.82,189.8
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,230.21,163.41
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,207.25,153.05
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,186.92,148.96
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,178.01,142.03
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,165.84,132.66
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,144.77,115.89
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,135.36,108.43
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,125.71,100.72
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,113.24,90.94
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,103.57,83.36
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,89.37,71.58
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,75.05,59.47
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,59.67,46.17
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,44.15,32.48
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,29.17,19.01
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,13.72,4.0
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.15,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,14.45,6.17
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,22.88,13.51
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,32.87,22.13
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,42.89,30.69
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,53.06,39.17
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,63.54,47.76
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,65.73,49.43
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,68.2,51.31
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,99.46,76.89
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,130.97,102.33
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,121.71,94.48
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,113.37,87.48
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,105.64,80.87
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,98.32,74.65
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,111.04,84.77
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,123.58,94.68
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,150.88,116.16
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,177.24,136.57
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,185.9,143.11
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,194.07,149.25
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,202.52,155.57
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,210.22,161.23
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,214.95,164.54
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,218.75,167.08
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,215.77,164.44
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,204.06,155.16
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,200.17,151.97
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,194.01,147.89
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,186.73,150.32
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,183.96,148.41
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,173.19,139.94
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,162.09,131.2
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,107.35,86.03
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,41.37,30.21
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,36.34,26.1
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,31.32,21.87
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,26.32,17.55
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,21.33,13.18
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,15.97,8.44
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,10.62,3.67
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,6.44,0.0
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.27,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.18,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
