Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2016,2,22,7,30,0.0,8.0,3.2,12.0,8.0,6.06,0.0
2016,2,22,7,45,0.0,18.0,3.35,12.5,18.0,13.69,5.78
2016,2,22,8,0,0.0,28.0,3.5,13.0,28.0,21.34,12.56
2016,2,22,8,15,0.0,40.0,3.45,13.5,40.0,30.55,20.62
2016,2,22,8,30,0.0,52.0,3.4,14.0,52.0,39.8,28.58
2016,2,22,8,45,102.0,105.0,3.35,14.5,143.5,213.61,179.2
2016,2,22,9,0,204.0,158.0,3.3,15.0,235.0,369.59,307.94
2016,2,22,9,15,102.0,92.5,3.1,15.5,131.0,188.82,156.54
2016,2,22,9,30,0.0,27.0,2.9,16.0,27.0,20.62,11.8
2016,2,22,9,45,0.0,53.5,2.75,16.5,53.5,41.0,28.92
2016,2,22,10,0,0.0,80.0,2.6,17.0,80.0,61.52,45.84
2016,2,22,10,15,0.0,94.5,2.4,17.5,94.5,72.95,55.04
2016,2,22,10,30,0.0,109.0,2.2,18.0,109.0,84.77,64.46
2016,2,22,10,45,5.0,163.0,2.05,18.5,166.5,133.61,103.9
2016,2,22,11,0,10.0,217.0,1.9,19.0,224.0,182.38,142.35
2016,2,22,11,15,18.5,250.0,1.75,19.0,263.0,214.77,167.56
2016,2,22,11,30,27.0,283.0,1.6,19.0,302.0,245.71,191.29
2016,2,22,11,45,68.0,324.0,1.45,19.5,374.5,314.54,243.67
2016,2,22,12,0,109.0,365.0,1.3,20.0,447.0,365.52,280.67
2016,2,22,12,15,167.0,371.5,1.1,20.0,498.0,398.97,304.19
2016,2,22,12,30,225.0,378.0,0.9,20.0,549.0,417.06,315.38
2016,2,22,12,45,324.0,352.0,0.75,20.5,598.0,427.49,319.59
2016,2,22,13,0,423.0,326.0,0.6,21.0,647.0,423.1,311.45
2016,2,22,13,15,632.0,233.5,0.55,21.0,707.0,404.52,290.67
2016,2,22,13,30,841.0,141.0,0.5,21.0,767.0,362.9,249.44
2016,2,22,13,45,833.5,140.5,0.45,21.5,749.5,305.76,200.73
2016,2,22,14,0,826.0,140.0,0.4,22.0,732.0,248.64,154.0
2016,2,22,14,15,816.5,138.0,0.45,22.0,706.5,190.55,112.3
2016,2,22,14,30,807.0,136.0,0.5,22.0,681.0,133.27,82.74
2016,2,22,14,45,786.0,137.0,0.6,22.0,646.5,95.72,75.14
2016,2,22,15,0,765.0,138.0,0.7,22.0,612.0,96.99,76.5
2016,2,22,15,15,746.5,134.0,0.8,21.5,572.0,95.41,75.53
2016,2,22,15,30,728.0,130.0,0.9,21.0,532.0,93.82,74.58
2016,2,22,15,45,702.0,125.0,1.05,21.0,486.5,91.39,72.78
2016,2,22,16,0,676.0,120.0,1.2,21.0,441.0,88.94,70.95
2016,2,22,16,15,641.5,113.5,1.2,20.5,391.0,85.25,68.18
2016,2,22,16,30,607.0,107.0,1.2,20.0,341.0,81.51,65.32
2016,2,22,16,45,560.5,97.5,1.3,20.0,289.0,75.29,60.12
2016,2,22,17,0,514.0,88.0,1.4,20.0,237.0,68.95,54.68
2016,2,22,17,15,443.5,76.5,1.45,19.0,186.0,57.37,44.69
2016,2,22,17,30,373.0,65.0,1.5,18.0,135.0,48.79,37.02
2016,2,22,17,45,270.0,48.0,1.6,17.5,89.5,36.11,25.39
2016,2,22,18,0,167.0,31.0,1.7,17.0,44.0,23.38,12.07
2016,2,22,18,15,83.5,15.5,2.0,16.5,22.0,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,13.5,5.45,12.0,22.5,108.92,0.0
2016,2,23,7,30,241.0,27.0,5.6,12.0,45.0,287.49,201.66
2016,2,23,7,45,383.0,37.0,5.75,12.0,94.5,430.04,356.42
2016,2,23,8,0,525.0,47.0,5.9,12.0,144.0,571.17,479.71
2016,2,23,8,15,262.5,68.0,6.2,12.5,116.5,360.05,307.71
2016,2,23,8,30,0.0,89.0,6.5,13.0,89.0,77.6,60.98
2016,2,23,8,45,0.0,101.0,6.8,13.5,101.0,86.09,68.18
2016,2,23,9,0,0.0,113.0,7.1,14.0,113.0,94.96,75.4
2016,2,23,9,15,0.0,106.0,7.3,14.0,106.0,85.44,67.11
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,77.79,60.43
2016,2,23,9,45,0.0,109.5,7.7,14.0,109.5,86.33,67.43
2016,2,23,10,0,0.0,120.0,7.9,14.0,120.0,94.82,74.33
2016,2,23,10,15,1.0,146.5,8.1,14.0,147.5,117.99,93.5
2016,2,23,10,30,2.0,173.0,8.3,14.0,175.0,140.91,112.31
2016,2,23,10,45,1.0,152.0,8.55,14.5,153.0,121.04,95.38
2016,2,23,11,0,0.0,131.0,8.8,15.0,131.0,102.38,79.59
2016,2,23,11,15,7.5,191.0,8.9,14.5,197.0,156.81,124.7
2016,2,23,11,30,15.0,251.0,9.0,14.0,263.0,210.38,168.73
2016,2,23,11,45,73.0,312.0,9.15,14.0,367.0,307.51,248.34
2016,2,23,12,0,131.0,373.0,9.3,14.0,471.0,394.88,318.41
2016,2,23,12,15,70.0,295.5,9.3,14.0,348.5,275.8,221.55
2016,2,23,12,30,9.0,218.0,9.3,14.0,226.0,172.66,137.1
2016,2,23,12,45,142.5,295.5,9.35,14.0,405.0,297.94,238.34
2016,2,23,13,0,276.0,373.0,9.4,14.0,584.0,394.59,312.75
2016,2,23,13,15,138.5,263.0,9.4,13.5,369.0,245.95,194.25
2016,2,23,13,30,1.0,153.0,9.4,13.0,154.0,116.88,91.72
2016,2,23,13,45,0.5,145.0,9.4,13.0,145.5,110.45,86.53
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,104.17,81.43
2016,2,23,14,15,15.0,205.0,9.35,12.5,215.5,152.52,121.18
2016,2,23,14,30,30.0,273.0,9.3,12.0,294.0,181.84,145.69
2016,2,23,14,45,15.0,176.0,9.3,12.0,186.5,129.64,108.18
2016,2,23,15,0,0.0,79.0,9.3,12.0,79.0,60.82,48.13
2016,2,23,15,15,0.0,91.0,9.2,11.5,91.0,70.1,56.56
2016,2,23,15,30,0.0,103.0,9.1,11.0,103.0,78.57,64.35
2016,2,23,15,45,0.0,120.5,9.05,11.0,120.5,90.42,75.06
2016,2,23,16,0,0.0,138.0,9.0,11.0,138.0,101.47,85.13
2016,2,23,16,15,0.0,123.0,8.8,10.5,123.0,90.85,76.08
2016,2,23,16,30,0.0,108.0,8.6,10.0,108.0,80.13,66.83
2016,2,23,16,45,0.0,92.0,8.45,9.5,92.0,68.65,56.75
2016,2,23,17,0,0.0,76.0,8.3,9.0,76.0,57.07,46.4
2016,2,23,17,15,0.0,59.5,8.05,8.5,59.5,45.05,35.45
2016,2,23,17,30,0.0,43.0,7.8,8.0,43.0,32.9,24.2
2016,2,23,17,45,0.0,29.0,7.6,8.0,29.0,22.14,14.06
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,11.41,3.45
2016,2,23,18,15,0.0,7.5,7.4,7.5,7.5,5.9,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,208.5,12.5,5.1,4.5,29.0,180.52,0.0
2016,2,24,7,30,417.0,25.0,5.3,5.0,58.0,424.16,315.94
2016,2,24,7,45,531.0,34.5,5.5,5.5,111.5,545.0,459.56
2016,2,24,8,0,645.0,44.0,5.7,6.0,165.0,665.25,566.84
2016,2,24,8,15,709.0,50.0,5.9,6.5,223.0,737.26,629.1
2016,2,24,8,30,773.0,56.0,6.1,7.0,281.0,807.14,685.9
2016,2,24,8,45,820.0,58.5,6.35,8.0,339.0,854.31,720.93
2016,2,24,9,0,867.0,61.0,6.6,9.0,397.0,888.08,743.97
2016,2,24,9,15,894.0,63.5,6.55,9.5,451.0,909.82,756.9
2016,2,24,9,30,921.0,66.0,6.5,10.0,505.0,927.79,766.6
2016,2,24,9,45,946.0,65.5,6.5,10.5,554.5,935.98,769.01
2016,2,24,10,0,971.0,65.0,6.5,11.0,604.0,939.96,768.35
2016,2,24,10,15,984.0,66.5,6.4,11.5,647.0,931.55,758.04
2016,2,24,10,30,997.0,68.0,6.3,12.0,690.0,918.79,744.78
2016,2,24,10,45,1009.5,67.0,6.25,12.5,725.0,898.36,726.35
2016,2,24,11,0,1022.0,66.0,6.2,13.0,760.0,873.67,705.03
2016,2,24,11,15,1028.0,67.0,6.15,13.5,787.5,841.98,678.73
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,806.37,649.72
2016,2,24,11,45,1031.0,74.0,6.05,14.5,834.0,765.84,614.63
2016,2,24,12,0,1028.0,80.0,6.0,15.0,853.0,721.98,576.3
2016,2,24,12,15,1030.0,80.5,5.9,15.0,862.5,673.01,534.48
2016,2,24,12,30,1032.0,81.0,5.8,15.0,872.0,621.13,489.45
2016,2,24,12,45,1033.5,80.0,5.75,15.5,872.5,565.06,439.32
2016,2,24,13,0,1035.0,79.0,5.7,16.0,873.0,506.65,386.21
2016,2,24,13,15,1033.5,78.5,5.6,16.0,864.0,445.41,330.4
2016,2,24,13,30,1032.0,78.0,5.5,16.0,855.0,382.6,272.47
2016,2,24,13,45,1029.0,76.5,5.4,16.0,837.0,317.37,212.79
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,251.31,154.8
2016,2,24,14,15,1020.0,74.5,5.2,16.0,792.0,184.95,103.5
2016,2,24,14,30,1014.0,74.0,5.1,16.0,765.0,118.59,67.39
2016,2,24,14,45,1006.0,72.0,5.05,16.0,730.0,78.43,62.43
2016,2,24,15,0,998.0,70.0,5.0,16.0,695.0,76.56,60.98
2016,2,24,15,15,985.5,68.5,4.85,16.0,653.0,74.77,59.58
2016,2,24,15,30,973.0,67.0,4.7,16.0,611.0,72.87,58.1
2016,2,24,15,45,956.5,64.5,4.6,16.0,562.5,70.09,55.86
2016,2,24,16,0,940.0,62.0,4.5,16.0,514.0,67.18,53.5
2016,2,24,16,15,915.5,59.0,3.95,15.0,460.0,63.62,50.77
2016,2,24,16,30,891.0,56.0,3.4,14.0,406.0,59.93,47.87
2016,2,24,16,45,854.5,52.5,2.85,13.5,349.0,55.56,44.2
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,51.08,40.34
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,41.87,32.15
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,36.85,27.51
2016,2,24,17,45,593.5,31.5,1.6,10.0,120.5,29.44,20.47
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,22.22,12.38
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,207.0,13.0,2.7,6.0,30.0,180.27,0.0
2016,2,25,7,30,414.0,26.0,3.0,7.0,60.0,426.12,321.51
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.5,543.05,449.59
2016,2,25,8,0,638.0,44.0,3.6,9.0,167.0,661.22,550.36
2016,2,25,8,15,701.0,50.5,3.6,9.5,224.5,732.88,608.73
2016,2,25,8,30,764.0,57.0,3.6,10.0,282.0,802.57,661.75
2016,2,25,8,45,802.5,61.5,3.6,11.0,338.5,844.73,689.92
2016,2,25,9,0,841.0,66.0,3.6,12.0,395.0,883.53,714.17
2016,2,25,9,15,867.5,69.5,3.6,12.5,448.5,906.31,727.11
2016,2,25,9,30,894.0,73.0,3.6,13.0,502.0,914.95,729.59
2016,2,25,9,45,912.0,75.5,3.6,14.0,550.5,920.74,728.77
2016,2,25,10,0,930.0,78.0,3.6,15.0,599.0,922.39,725.12
2016,2,25,10,15,943.5,80.0,3.55,15.5,641.0,915.24,716.49
2016,2,25,10,30,957.0,82.0,3.5,16.0,683.0,903.84,705.15
2016,2,25,10,45,965.5,84.0,3.45,16.5,717.5,884.04,688.16
2016,2,25,11,0,974.0,86.0,3.4,17.0,752.0,860.14,668.58
2016,2,25,11,15,980.0,87.0,3.35,17.0,778.5,829.28,645.53
2016,2,25,11,30,986.0,88.0,3.3,17.0,805.0,794.67,619.54
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.5,754.52,586.44
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,711.09,550.49
2016,2,25,12,15,992.5,91.5,3.2,18.0,849.0,663.11,511.73
2016,2,25,12,30,994.0,92.0,3.2,18.0,858.0,612.37,469.87
2016,2,25,12,45,992.0,92.5,3.25,18.0,857.5,557.4,423.76
2016,2,25,13,0,990.0,93.0,3.3,18.0,857.0,500.48,374.73
2016,2,25,13,15,987.5,92.5,3.3,18.0,847.5,440.9,322.22
2016,2,25,13,30,985.0,92.0,3.3,18.0,838.0,379.96,267.61
2016,2,25,13,45,978.5,92.0,3.35,18.0,819.0,317.24,211.69
2016,2,25,14,0,972.0,92.0,3.4,18.0,800.0,254.09,157.4
2016,2,25,14,15,964.5,91.0,3.45,18.0,773.0,190.0,108.51
2016,2,25,14,30,957.0,90.0,3.5,18.0,746.0,126.16,73.67
2016,2,25,14,45,939.0,91.0,3.55,18.0,709.5,88.17,70.18
2016,2,25,15,0,921.0,92.0,3.6,18.0,673.0,88.14,70.35
2016,2,25,15,15,905.5,90.0,3.65,17.5,630.5,86.33,69.11
2016,2,25,15,30,890.0,88.0,3.7,17.0,588.0,76.73,61.17
2016,2,25,15,45,868.5,85.0,3.8,17.0,540.0,74.53,59.46
2016,2,25,16,0,847.0,82.0,3.9,17.0,492.0,72.29,57.71
2016,2,25,16,15,818.0,78.0,3.75,16.0,439.0,69.13,55.38
2016,2,25,16,30,789.0,74.0,3.6,15.0,386.0,65.92,52.95
2016,2,25,16,45,747.0,69.0,3.45,14.5,330.5,61.7,49.46
2016,2,25,17,0,705.0,64.0,3.3,14.0,275.0,57.46,45.85
2016,2,25,17,15,639.0,57.0,3.15,13.0,218.5,47.32,36.88
2016,2,25,17,30,573.0,50.0,3.0,12.0,162.0,41.59,31.63
2016,2,25,17,45,462.0,39.0,2.9,11.0,110.5,32.39,23.0
2016,2,25,18,0,351.0,28.0,2.8,10.0,59.0,23.25,13.39
2016,2,25,18,15,175.5,14.0,2.9,9.5,29.5,11.02,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.5,1.45,3.5,29.5,153.6,0.0
2016,2,26,7,30,345.0,29.0,1.5,4.0,59.0,386.57,300.2
2016,2,26,7,45,459.0,39.5,1.55,5.0,110.5,502.71,418.05
2016,2,26,8,0,573.0,50.0,1.6,6.0,162.0,622.41,517.49
2016,2,26,8,15,639.0,57.0,1.85,6.5,219.0,695.35,577.2
2016,2,26,8,30,705.0,64.0,2.1,7.0,276.0,759.62,627.25
2016,2,26,8,45,747.5,69.5,2.35,8.0,332.0,806.75,661.0
2016,2,26,9,0,790.0,75.0,2.6,9.0,388.0,850.56,690.93
2016,2,26,9,15,819.0,79.0,2.5,9.5,441.0,876.46,705.3
2016,2,26,9,30,848.0,83.0,2.4,10.0,494.0,898.36,716.46
2016,2,26,9,45,868.0,86.0,2.35,11.0,542.0,906.7,716.92
2016,2,26,10,0,888.0,89.0,2.3,12.0,590.0,910.78,714.57
2016,2,26,10,15,902.5,91.5,2.15,12.0,632.0,895.4,700.37
2016,2,26,10,30,917.0,94.0,2.0,12.0,674.0,885.87,690.68
2016,2,26,10,45,927.0,96.0,1.85,12.5,708.5,867.87,673.94
2016,2,26,11,0,937.0,98.0,1.7,13.0,743.0,845.82,654.71
2016,2,26,11,15,944.0,99.5,1.6,13.5,769.5,816.99,631.59
2016,2,26,11,30,951.0,101.0,1.5,14.0,796.0,784.42,605.36
2016,2,26,11,45,955.5,102.0,1.4,14.5,814.0,746.04,573.73
2016,2,26,12,0,960.0,103.0,1.3,15.0,832.0,704.36,539.38
2016,2,26,12,15,962.0,103.0,1.25,15.0,841.5,657.22,501.99
2016,2,26,12,30,964.0,103.0,1.2,15.0,851.0,607.39,461.67
2016,2,26,12,45,965.0,102.5,1.15,15.5,851.0,554.2,416.94
2016,2,26,13,0,966.0,102.0,1.1,16.0,851.0,498.87,369.42
2016,2,26,13,15,963.5,101.5,1.1,16.0,841.5,440.3,319.19
2016,2,26,13,30,961.0,101.0,1.1,16.0,832.0,380.42,266.75
2016,2,26,13,45,957.0,100.0,1.15,16.5,814.5,318.75,212.35
2016,2,26,14,0,953.0,99.0,1.2,17.0,797.0,256.44,159.17
2016,2,26,14,15,945.5,97.5,1.2,17.0,770.0,192.96,111.13
2016,2,26,14,30,938.0,96.0,1.2,17.0,743.0,129.77,76.47
2016,2,26,14,45,928.0,94.0,1.3,17.0,708.5,89.63,71.56
2016,2,26,15,0,918.0,92.0,1.4,17.0,674.0,88.08,70.48
2016,2,26,15,15,903.0,89.5,1.4,17.0,632.0,85.99,68.86
2016,2,26,15,30,888.0,87.0,1.4,17.0,590.0,83.77,67.16
2016,2,26,15,45,867.5,84.0,1.45,17.0,542.0,73.8,58.77
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,71.56,57.04
2016,2,26,16,15,818.5,77.5,1.35,16.5,441.5,68.76,54.9
2016,2,26,16,30,790.0,74.0,1.2,16.0,389.0,65.92,52.72
2016,2,26,16,45,748.0,69.0,1.1,15.5,333.0,61.7,49.25
2016,2,26,17,0,706.0,64.0,1.0,15.0,277.0,57.46,45.67
2016,2,26,17,15,641.0,57.0,1.05,14.0,221.0,47.32,36.77
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,41.6,31.56
2016,2,26,17,45,465.0,39.5,1.15,12.0,113.0,32.79,23.33
2016,2,26,18,0,354.0,29.0,1.2,11.0,61.0,24.08,14.25
2016,2,26,18,15,177.0,14.5,1.25,10.5,30.5,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.0,15.5,2.5,7.0,29.5,140.4,0.0
2016,2,27,7,30,310.0,31.0,2.7,8.0,59.0,359.51,282.4
2016,2,27,7,45,416.5,43.0,2.9,9.0,109.5,471.06,392.24
2016,2,27,8,0,523.0,55.0,3.1,10.0,160.0,585.83,489.13
2016,2,27,8,15,589.5,63.5,3.3,11.0,215.5,661.15,549.71
2016,2,27,8,30,656.0,72.0,3.5,12.0,271.0,735.13,605.82
2016,2,27,8,45,696.5,78.5,3.75,13.0,325.5,780.5,637.81
2016,2,27,9,0,737.0,85.0,4.0,14.0,380.0,822.93,666.4
2016,2,27,9,15,767.5,89.5,4.05,14.5,432.0,843.92,678.62
2016,2,27,9,30,798.0,94.0,4.1,15.0,484.0,868.15,693.08
2016,2,27,9,45,817.0,98.5,4.2,16.0,531.0,877.79,695.7
2016,2,27,10,0,836.0,103.0,4.3,17.0,578.0,883.25,695.44
2016,2,27,10,15,851.5,106.0,4.35,17.5,619.5,879.68,690.08
2016,2,27,10,30,867.0,109.0,4.4,18.0,661.0,871.85,681.94
2016,2,27,10,45,876.0,112.0,4.45,18.5,694.5,854.37,667.12
2016,2,27,11,0,885.0,115.0,4.5,19.0,728.0,832.88,649.68
2016,2,27,11,15,893.0,116.5,4.5,19.0,754.5,805.17,628.88
2016,2,27,11,30,901.0,118.0,4.5,19.0,781.0,766.47,598.87
2016,2,27,11,45,904.0,120.0,4.55,19.5,798.0,729.36,568.32
2016,2,27,12,0,907.0,122.0,4.6,20.0,815.0,689.16,534.98
2016,2,27,12,15,909.5,122.5,4.6,20.0,824.0,644.53,498.52
2016,2,27,12,30,912.0,123.0,4.6,20.0,833.0,597.29,459.18
2016,2,27,12,45,910.5,123.5,4.65,20.5,832.5,545.68,414.83
2016,2,27,13,0,909.0,124.0,4.7,21.0,832.0,492.26,368.03
2016,2,27,13,15,906.0,123.5,4.65,21.0,823.0,436.02,318.54
2016,2,27,13,30,903.0,123.0,4.6,21.0,814.0,378.63,267.34
2016,2,27,13,45,896.0,123.0,4.6,21.0,795.5,319.62,215.07
2016,2,27,14,0,889.0,123.0,4.6,21.0,777.0,255.17,160.38
2016,2,27,14,15,880.5,121.0,4.55,21.0,750.5,193.3,113.14
2016,2,27,14,30,872.0,119.0,4.5,21.0,724.0,132.05,78.6
2016,2,27,14,45,630.5,193.0,4.5,21.0,619.5,123.68,99.16
2016,2,27,15,0,389.0,267.0,4.5,21.0,515.0,166.11,134.81
2016,2,27,15,15,601.5,188.5,4.45,20.5,544.0,123.77,99.85
2016,2,27,15,30,814.0,110.0,4.4,20.0,573.0,89.61,71.37
2016,2,27,15,45,790.0,106.5,4.35,20.0,526.0,87.6,69.9
2016,2,27,16,0,766.0,103.0,4.3,20.0,479.0,78.95,62.7
2016,2,27,16,15,734.5,98.0,3.95,19.5,427.0,75.84,60.36
2016,2,27,16,30,703.0,93.0,3.6,19.0,375.0,72.69,57.95
2016,2,27,16,45,658.0,86.0,3.3,18.5,320.5,67.85,54.01
2016,2,27,17,0,613.0,79.0,3.0,18.0,266.0,62.96,49.91
2016,2,27,17,15,545.0,70.0,2.75,17.0,211.5,56.22,44.12
2016,2,27,17,30,477.0,61.0,2.5,16.0,157.0,49.47,38.06
2016,2,27,17,45,370.0,47.5,2.3,15.0,108.0,38.72,28.18
2016,2,27,18,0,263.0,34.0,2.1,14.0,59.0,25.97,15.75
2016,2,27,18,15,131.5,17.0,2.2,14.0,29.5,12.97,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.5,18.5,3.9,11.5,29.0,145.02,0.0
2016,2,28,7,30,217.0,37.0,4.2,12.0,58.0,290.16,228.75
2016,2,28,7,45,330.0,51.5,4.5,13.0,107.0,404.95,337.12
2016,2,28,8,0,443.0,66.0,4.8,14.0,156.0,527.12,440.64
2016,2,28,8,15,512.5,76.0,5.2,14.5,210.5,607.45,507.45
2016,2,28,8,30,582.0,86.0,5.6,15.0,265.0,686.03,570.11
2016,2,28,8,45,291.0,104.5,6.05,16.0,194.0,430.98,361.78
2016,2,28,9,0,0.0,123.0,6.5,17.0,123.0,103.98,81.77
2016,2,28,9,15,0.5,139.5,6.55,17.5,140.0,117.89,93.09
2016,2,28,9,30,1.0,156.0,6.6,18.0,157.0,131.67,103.97
2016,2,28,9,45,7.0,179.0,6.7,18.5,183.5,156.58,124.06
2016,2,28,10,0,13.0,202.0,6.8,19.0,210.0,180.92,143.42
2016,2,28,10,15,16.0,219.5,6.7,19.5,230.0,196.8,155.58
2016,2,28,10,30,19.0,237.0,6.6,20.0,250.0,212.26,167.3
2016,2,28,10,45,30.0,266.5,6.5,20.5,287.5,261.42,205.83
2016,2,28,11,0,41.0,296.0,6.4,21.0,325.0,292.3,229.38
2016,2,28,11,15,25.5,262.0,6.2,21.5,280.5,242.64,189.13
2016,2,28,11,30,10.0,228.0,6.0,22.0,236.0,187.62,144.86
2016,2,28,11,45,9.0,218.0,5.85,22.5,225.0,177.16,136.17
2016,2,28,12,0,8.0,208.0,5.7,23.0,214.0,167.15,127.85
2016,2,28,12,15,110.0,301.0,5.5,23.0,387.0,311.5,240.91
2016,2,28,12,30,212.0,394.0,5.3,23.0,560.0,424.37,325.49
2016,2,28,12,45,170.0,393.5,5.1,23.5,526.5,383.1,291.98
2016,2,28,13,0,128.0,393.0,4.9,24.0,493.0,345.9,262.41
2016,2,28,13,15,495.5,266.0,4.7,24.0,648.0,380.68,281.18
2016,2,28,13,30,863.0,139.0,4.5,24.0,803.0,376.13,263.55
2016,2,28,13,45,857.5,137.5,4.35,24.0,785.0,317.08,211.87
2016,2,28,14,0,852.0,136.0,4.2,24.0,767.0,257.84,161.92
2016,2,28,14,15,843.0,134.0,4.1,24.0,740.5,197.86,116.63
2016,2,28,14,30,834.0,132.0,4.0,24.0,714.0,138.62,83.3
2016,2,28,14,45,815.0,132.5,3.9,24.0,679.0,100.92,79.05
2016,2,28,15,0,796.0,133.0,3.8,24.0,644.0,102.01,80.16
2016,2,28,15,15,778.5,129.5,3.7,23.5,603.0,92.63,72.67
2016,2,28,15,30,761.0,126.0,3.6,23.0,562.0,91.31,71.92
2016,2,28,15,45,738.5,121.0,3.5,23.0,515.5,88.89,70.09
2016,2,28,16,0,716.0,116.0,3.4,23.0,469.0,86.4,68.22
2016,2,28,16,15,682.5,110.0,3.05,22.5,418.0,82.96,65.66
2016,2,28,16,30,649.0,104.0,2.7,22.0,367.0,79.46,63.01
2016,2,28,16,45,605.0,95.5,2.35,21.5,314.0,73.91,58.54
2016,2,28,17,0,561.0,87.0,2.0,21.0,261.0,68.25,53.86
2016,2,28,17,15,492.5,77.0,1.95,20.0,207.5,61.05,47.78
2016,2,28,17,30,424.0,67.0,1.9,19.0,154.0,50.65,38.63
2016,2,28,17,45,321.5,52.0,1.85,18.5,106.0,39.29,28.29
2016,2,28,18,0,219.0,37.0,1.8,18.0,58.0,27.94,17.22
2016,2,28,18,15,109.5,18.5,1.85,17.5,29.0,14.04,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,28.0,104.3,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,56.0,207.91,163.7
2016,2,29,7,45,235.0,61.0,2.1,15.5,103.5,336.93,276.76
2016,2,29,8,0,337.0,80.0,2.3,16.0,151.0,451.81,373.06
2016,2,29,8,15,406.0,94.0,2.35,16.5,203.5,531.52,436.74
2016,2,29,8,30,475.0,108.0,2.4,17.0,256.0,611.23,497.18
2016,2,29,8,45,237.5,101.0,2.45,18.0,175.0,352.97,290.91
2016,2,29,9,0,0.0,94.0,2.5,19.0,94.0,74.73,56.66
2016,2,29,9,15,0.0,107.5,2.6,19.5,107.5,85.95,65.87
2016,2,29,9,30,0.0,121.0,2.7,20.0,121.0,97.07,74.6
2016,2,29,9,45,6.5,162.0,2.8,20.5,165.5,139.41,108.76
2016,2,29,10,0,13.0,203.0,2.9,21.0,210.0,181.47,141.98
2016,2,29,10,15,30.0,240.0,2.95,21.0,258.5,246.38,193.22
2016,2,29,10,30,47.0,277.0,3.0,21.0,307.0,292.59,228.93
2016,2,29,10,45,40.5,283.0,3.15,21.5,310.0,285.93,222.52
2016,2,29,11,0,34.0,289.0,3.3,22.0,313.0,279.76,216.75
2016,2,29,11,15,190.5,315.0,3.3,22.0,456.0,430.92,334.83
2016,2,29,11,30,347.0,341.0,3.3,22.0,599.0,565.48,434.9
2016,2,29,11,45,179.0,290.0,3.35,22.5,423.5,372.27,287.35
2016,2,29,12,0,11.0,239.0,3.4,23.0,248.0,193.59,147.67
2016,2,29,12,15,93.5,319.0,3.45,23.0,392.5,308.9,237.29
2016,2,29,12,30,176.0,399.0,3.5,23.0,537.0,409.26,311.8
2016,2,29,12,45,131.5,390.5,3.55,23.5,494.0,362.68,275.13
2016,2,29,13,0,87.0,382.0,3.6,24.0,451.0,320.72,242.78
2016,2,29,13,15,150.0,384.5,3.65,24.0,501.5,332.28,249.85
2016,2,29,13,30,213.0,387.0,3.7,24.0,552.0,335.65,249.5
2016,2,29,13,45,514.0,270.5,3.75,24.0,656.5,312.52,220.13
2016,2,29,14,0,815.0,154.0,3.8,24.0,761.0,264.62,168.55
2016,2,29,14,15,806.0,152.0,3.8,24.0,735.0,206.51,124.54
2016,2,29,14,30,797.0,150.0,3.8,24.0,709.0,149.22,91.75
2016,2,29,14,45,749.5,163.0,3.85,24.0,669.0,108.35,85.16
2016,2,29,15,0,702.0,176.0,3.9,24.0,629.0,116.77,92.37
2016,2,29,15,15,682.0,171.0,3.9,23.5,588.5,115.4,91.63
2016,2,29,15,30,662.0,166.0,3.9,23.0,548.0,114.05,90.94
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,111.83,89.35
2016,2,29,16,0,605.0,154.0,3.9,23.0,456.0,106.91,85.5
2016,2,29,16,15,569.0,145.5,3.65,22.5,405.5,101.88,81.69
2016,2,29,16,30,533.0,137.0,3.4,22.0,355.0,96.72,77.73
2016,2,29,16,45,486.5,125.5,3.15,21.5,303.0,89.36,71.8
2016,2,29,17,0,440.0,114.0,2.9,21.0,251.0,81.83,65.58
2016,2,29,17,15,372.5,99.0,2.65,20.0,199.0,71.57,56.92
2016,2,29,17,30,305.0,84.0,2.4,19.0,147.0,61.13,47.77
2016,2,29,17,45,222.0,62.5,2.2,18.5,101.0,45.74,33.91
2016,2,29,18,0,139.0,41.0,2.0,18.0,55.0,30.28,19.45
2016,2,29,18,15,69.5,20.5,2.0,17.5,27.5,15.41,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,20.5,3.5,16.5,31.5,153.24,32.65
2016,3,1,7,30,215.0,41.0,3.7,17.0,63.0,294.25,233.55
2016,3,1,7,45,333.0,54.5,3.95,17.5,113.5,413.43,339.19
2016,3,1,8,0,451.0,68.0,4.2,18.0,164.0,541.44,444.66
2016,3,1,8,15,306.5,98.0,4.4,18.5,171.5,446.54,369.25
2016,3,1,8,30,162.0,128.0,4.6,19.0,179.0,308.06,254.49
2016,3,1,8,45,166.5,152.5,4.8,20.0,213.0,336.67,276.33
2016,3,1,9,0,171.0,177.0,5.0,21.0,247.0,363.64,295.79
2016,3,1,9,15,473.5,139.5,5.1,21.5,369.5,634.64,511.8
2016,3,1,9,30,776.0,102.0,5.2,22.0,492.0,865.55,679.83
2016,3,1,9,45,811.0,101.0,5.3,22.5,542.0,883.76,688.78
2016,3,1,10,0,846.0,100.0,5.4,23.0,592.0,897.32,695.65
2016,3,1,10,15,862.5,102.5,5.5,23.0,634.0,893.81,691.87
2016,3,1,10,30,879.0,105.0,5.6,23.0,676.0,885.99,685.29
2016,3,1,10,45,897.5,103.5,5.75,23.0,712.5,861.89,667.5
2016,3,1,11,0,916.0,102.0,5.9,23.0,749.0,843.52,653.97
2016,3,1,11,15,924.0,103.5,6.0,23.0,775.5,815.76,633.47
2016,3,1,11,30,932.0,105.0,6.1,23.0,802.0,784.22,609.83
2016,3,1,11,45,942.0,103.0,6.25,23.0,821.5,747.2,580.67
2016,3,1,12,0,952.0,101.0,6.4,23.0,841.0,706.63,548.19
2016,3,1,12,15,954.5,101.5,6.45,23.0,850.0,660.29,510.23
2016,3,1,12,30,957.0,102.0,6.5,23.0,859.0,611.21,469.27
2016,3,1,12,45,960.5,100.0,6.55,23.0,859.5,558.11,424.16
2016,3,1,13,0,964.0,98.0,6.6,23.0,860.0,502.71,375.99
2016,3,1,13,15,961.5,97.5,6.55,23.0,851.0,444.02,324.01
2016,3,1,13,30,959.0,97.0,6.5,23.0,842.0,384.03,270.15
2016,3,1,13,45,957.0,95.0,6.5,23.0,824.5,322.11,214.74
2016,3,1,14,0,955.0,93.0,6.5,23.0,807.0,259.38,160.45
2016,3,1,14,15,948.0,92.0,6.45,23.0,780.5,196.01,111.38
2016,3,1,14,30,941.0,91.0,6.4,23.0,754.0,132.87,75.06
2016,3,1,14,45,920.5,94.0,6.35,23.0,717.5,89.43,69.81
2016,3,1,15,0,900.0,97.0,6.3,23.0,681.0,90.58,70.95
2016,3,1,15,15,885.5,94.5,6.2,22.5,639.5,88.63,69.63
2016,3,1,15,30,871.0,92.0,6.1,22.0,598.0,78.68,61.53
2016,3,1,15,45,855.0,88.0,6.05,22.0,551.0,76.08,59.51
2016,3,1,16,0,839.0,84.0,6.0,22.0,504.0,73.37,57.4
2016,3,1,16,15,811.5,80.0,5.7,21.5,451.5,70.32,55.1
2016,3,1,16,30,784.0,76.0,5.4,21.0,399.0,67.21,52.72
2016,3,1,16,45,750.5,70.0,5.1,20.5,344.0,62.42,48.84
2016,3,1,17,0,717.0,64.0,4.8,20.0,289.0,57.51,44.76
2016,3,1,17,15,656.5,57.5,4.35,19.0,232.5,47.8,36.42
2016,3,1,17,30,596.0,51.0,3.9,18.0,176.0,42.47,31.7
2016,3,1,17,45,498.5,41.0,3.45,17.0,124.0,34.12,24.09
2016,3,1,18,0,401.0,31.0,3.0,16.0,72.0,25.82,16.02
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.0,12.63,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.0,38.5,230.65,90.36
2016,3,2,7,30,400.0,33.0,2.3,9.0,77.0,444.68,361.16
2016,3,2,7,45,495.5,43.5,2.5,10.0,129.5,548.15,453.72
2016,3,2,8,0,591.0,54.0,2.7,11.0,182.0,653.88,540.18
2016,3,2,8,15,651.0,60.5,3.1,12.0,238.5,721.89,593.71
2016,3,2,8,30,711.0,67.0,3.5,13.0,295.0,781.45,638.05
2016,3,2,8,45,744.5,73.5,3.9,14.0,350.0,821.78,666.06
2016,3,2,9,0,778.0,80.0,4.3,15.0,405.0,858.77,690.73
2016,3,2,9,15,805.0,84.0,4.3,15.5,457.0,882.97,704.66
2016,3,2,9,30,832.0,88.0,4.3,16.0,509.0,903.2,715.53
2016,3,2,9,45,844.0,94.0,4.3,16.5,555.0,907.86,715.17
2016,3,2,10,0,856.0,100.0,4.3,17.0,601.0,908.36,712.11
2016,3,2,10,15,869.5,102.5,4.3,17.5,641.5,901.99,704.47
2016,3,2,10,30,883.0,105.0,4.3,18.0,682.0,891.41,694.06
2016,3,2,10,45,886.0,110.0,4.35,18.5,714.0,870.53,676.84
2016,3,2,11,0,889.0,115.0,4.4,19.0,746.0,836.69,650.73
2016,3,2,11,15,895.5,117.0,4.45,19.5,771.5,808.68,628.99
2016,3,2,11,30,902.0,119.0,4.5,20.0,797.0,777.06,603.83
2016,3,2,11,45,898.0,124.0,4.55,20.5,812.5,737.34,571.52
2016,3,2,12,0,894.0,129.0,4.6,21.0,828.0,694.91,536.8
2016,3,2,12,15,895.5,129.5,4.6,21.5,836.0,649.74,499.35
2016,3,2,12,30,897.0,130.0,4.6,22.0,844.0,602.1,459.3
2016,3,2,12,45,884.5,136.5,4.7,22.5,840.5,552.04,416.78
2016,3,2,13,0,872.0,143.0,4.8,23.0,837.0,497.7,370.16
2016,3,2,13,15,868.5,142.5,4.8,23.0,827.0,441.07,321.26
2016,3,2,13,30,865.0,142.0,4.8,23.0,817.0,383.48,270.72
2016,3,2,13,45,848.0,146.5,4.85,23.5,796.5,325.08,219.44
2016,3,2,14,0,831.0,151.0,4.9,24.0,776.0,267.67,170.73
2016,3,2,14,15,821.5,149.0,4.95,24.0,749.0,208.43,125.43
2016,3,2,14,30,812.0,147.0,5.0,24.0,722.0,150.07,91.37
2016,3,2,14,45,805.5,140.5,5.05,24.0,688.5,105.02,82.42
2016,3,2,15,0,799.0,134.0,5.1,24.0,655.0,102.12,80.22
2016,3,2,15,15,498.5,202.0,5.05,23.5,520.5,127.83,102.03
2016,3,2,15,30,198.0,270.0,5.0,23.0,386.0,170.53,138.01
2016,3,2,15,45,447.0,197.5,5.0,23.0,431.0,127.31,102.31
2016,3,2,16,0,696.0,125.0,5.0,23.0,476.0,91.53,72.51
2016,3,2,16,15,663.5,119.0,4.8,22.5,425.0,88.37,70.24
2016,3,2,16,30,631.0,113.0,4.6,22.0,374.0,85.16,67.87
2016,3,2,16,45,581.0,105.5,4.4,22.0,320.0,80.53,64.1
2016,3,2,17,0,531.0,98.0,4.2,22.0,266.0,75.88,60.22
2016,3,2,17,15,464.5,86.5,4.0,21.0,213.0,64.3,50.43
2016,3,2,17,30,398.0,75.0,3.8,20.0,160.0,55.89,43.08
2016,3,2,17,45,298.0,58.5,3.65,19.5,111.5,43.69,32.07
2016,3,2,18,0,198.0,42.0,3.5,19.0,63.0,31.43,20.54
2016,3,2,18,15,99.0,21.0,3.65,18.5,31.5,15.87,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,137.28,65.04
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,286.57,229.57
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,425.27,349.5
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,575.73,471.78
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,653.33,532.68
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,729.15,589.97
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,800.03,640.51
