Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,861.8,682.77
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,887.26,699.39
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,908.72,713.11
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,922.91,721.75
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,922.33,719.76
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,916.19,713.96
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,905.81,705.31
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,888.15,690.22
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,866.29,672.32
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,836.61,649.7
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,803.11,624.43
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,764.12,592.2
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,721.64,556.7
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,673.98,517.53
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,623.5,475.38
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,569.04,429.29
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,512.22,380.16
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,452.28,327.42
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,390.88,272.62
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,326.88,215.74
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,262.0,159.87
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,196.81,109.4
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,131.71,71.65
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,83.63,64.38
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,83.68,64.59
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,81.85,63.35
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,79.91,62.02
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,77.09,59.96
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,74.11,57.76
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,70.82,55.27
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,61.54,47.6
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,57.52,44.38
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,53.45,41.04
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,48.3,36.79
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,43.18,32.37
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,35.66,25.49
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,26.0,16.37
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,259.61,152.18
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,495.24,400.0
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,602.1,490.19
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,702.84,569.01
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,770.37,619.36
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,835.68,665.36
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,875.62,689.95
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,912.1,711.22
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,933.61,723.14
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,940.31,724.85
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,944.83,725.76
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,945.15,723.89
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,936.77,714.07
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,924.14,701.7
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,902.43,683.45
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,876.73,662.83
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,846.02,640.71
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,811.55,616.11
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,769.95,583.68
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,725.33,548.54
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,677.3,511.32
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,626.59,471.12
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,571.94,426.01
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,515.35,378.24
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,455.8,327.7
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,395.02,275.04
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,332.6,220.4
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,269.75,166.91
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,205.8,117.96
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,142.18,80.94
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,93.24,72.78
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,92.1,72.05
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,90.2,70.78
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,80.19,62.69
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,78.19,61.2
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,76.13,59.66
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,73.17,57.58
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,70.16,55.42
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,66.12,52.22
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,57.3,44.75
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,51.72,40.06
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,46.16,35.16
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,37.53,27.29
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,28.95,19.05
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,14.21,0.6
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,224.12,143.53
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,412.69,334.13
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,522.24,425.7
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,633.53,512.54
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,547.12,446.09
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,439.33,359.97
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,664.08,531.79
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,852.54,661.46
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,878.39,673.75
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,900.26,684.91
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,908.89,687.11
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,913.27,686.73
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,908.15,681.41
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,898.75,673.47
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,870.61,653.1
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,848.84,637.25
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,820.25,618.32
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,788.02,596.26
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,749.47,566.9
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,707.82,534.67
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,661.83,499.29
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,613.26,460.94
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,560.81,417.82
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,506.6,372.14
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,449.31,323.43
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,390.91,272.77
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,330.82,220.28
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,270.78,169.36
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,203.12,117.74
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,141.43,81.42
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,97.4,75.97
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,101.55,79.63
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,100.23,78.88
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,91.08,71.58
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,89.25,70.27
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,87.4,68.95
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,84.4,66.77
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,81.34,64.52
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,76.89,61.04
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,72.41,57.44
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,65.0,51.25
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,54.32,41.96
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,43.01,31.82
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,31.68,21.25
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,15.95,2.4
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,16.73,6.01
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,41.01,28.62
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,76.51,59.96
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,124.46,101.51
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,159.32,131.41
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,193.54,160.1
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,118.31,95.51
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,51.39,37.71
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,57.99,43.03
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,64.61,48.27
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,71.77,53.91
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,79.13,59.68
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,84.79,64.13
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,90.4,68.55
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,99.64,75.76
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,108.78,82.84
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,99.7,75.25
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,90.84,67.9
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,99.8,74.87
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,108.64,81.71
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,109.19,82.09
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,109.71,82.49
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,109.84,82.41
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,109.94,82.35
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,258.77,195.41
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,368.42,271.44
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,327.42,235.82
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,287.11,202.01
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,228.74,164.96
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,209.34,158.99
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,189.46,151.93
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,176.77,141.84
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,167.56,134.85
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,159.28,128.59
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,137.23,110.56
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,119.43,95.98
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,115.4,93.09
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,113.8,92.23
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,103.09,83.38
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,92.05,74.11
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,77.97,62.15
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,63.46,49.52
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,48.06,35.82
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,32.33,21.54
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,16.76,3.63
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.65,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,3.79,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,4.93,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,6.08,0.0
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,33.63,22.71
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,61.47,45.8
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,135.8,107.55
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,233.02,186.23
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,185.56,146.57
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,160.8,125.46
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,159.71,124.24
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,158.98,123.33
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,170.44,132.26
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,181.58,140.9
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,277.92,217.32
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,357.94,279.38
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,362.54,281.72
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,365.9,283.19
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,384.51,297.13
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,403.0,310.51
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,340.32,261.83
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,288.22,221.6
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,271.28,208.33
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,255.17,195.7
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,200.69,153.62
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,142.0,108.05
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,128.25,97.41
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,114.98,87.11
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,70.26,53.88
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,22.26,13.31
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,56.58,42.66
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,89.44,70.84
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,48.76,36.3
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,6.87,0.28
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,48.32,36.29
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,86.87,69.87
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,74.73,59.56
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,62.47,49.05
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,50.09,38.36
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,37.51,27.3
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,26.35,17.27
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,15.22,7.24
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,7.59,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,4.72,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,27.54,14.79
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,52.62,37.9
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,106.88,84.56
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,149.88,121.65
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,186.3,152.12
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,221.89,181.14
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,253.75,206.2
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,284.46,229.84
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,484.76,390.91
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,662.8,527.13
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,618.46,489.32
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,594.76,467.61
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,554.72,433.04
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,495.3,384.61
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,585.55,452.34
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,664.46,509.11
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,610.45,466.4
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,572.12,435.55
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,592.53,450.45
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,613.92,464.69
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,620.07,468.18
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,600.7,451.43
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,552.69,411.4
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,499.36,366.7
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,442.96,318.73
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,385.6,269.14
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,326.37,218.05
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,267.04,168.09
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,206.93,121.86
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,147.48,86.08
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,103.22,80.33
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,99.26,77.3
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,98.35,76.73
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,97.43,76.18
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,95.39,74.71
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,93.29,73.21
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,90.29,71.09
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,87.23,68.9
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,82.11,64.92
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,76.88,60.75
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,66.04,51.72
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,58.02,44.85
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,46.61,34.66
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,35.13,24.06
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,17.75,5.7
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.65,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,3.79,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.31,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.12
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,20.97,12.02
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,35.2,23.87
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,28.3,18.02
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,21.42,12.21
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,26.04,15.96
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,30.69,19.69
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,23.4,13.63
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,16.11,7.61
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,31.92,20.49
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,47.8,33.29
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,54.81,38.9
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,61.84,44.51
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,69.26,50.43
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,76.68,56.34
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,136.08,103.71
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,193.68,148.91
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,208.74,160.48
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,222.8,171.31
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,161.78,123.64
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,101.96,76.51
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,90.62,67.56
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,79.36,58.61
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,106.16,80.1
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,131.12,100.08
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,116.5,92.84
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,102.48,81.3
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,97.4,77.39
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,92.28,73.42
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,88.16,70.13
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,83.99,66.8
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,66.39,52.03
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,47.53,35.95
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,40.95,30.34
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,34.39,24.67
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,27.46,18.65
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,20.56,12.53
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,14.82,7.34
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.1,2.13
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.54,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,33.64,23.02
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,63.94,48.4
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,59.55,44.53
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,55.32,40.84
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,50.33,36.54
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,45.34,32.27
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,112.13,87.54
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,182.38,144.61
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,189.56,149.81
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,196.57,154.94
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,128.09,99.4
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,63.4,46.5
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,113.25,87.0
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,162.47,126.37
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,115.89,88.76
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,70.47,51.93
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,82.35,61.59
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,94.07,71.09
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,115.52,88.4
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,136.04,104.87
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,101.67,77.25
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,67.28,49.5
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,87.03,65.67
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,105.85,81.06
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,115.13,92.89
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,124.35,100.9
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,97.1,78.09
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,68.57,53.9
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,75.47,60.06
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,81.92,65.85
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,49.48,37.88
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,16.01,8.55
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,13.71,6.55
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,11.41,4.53
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,9.11,2.5
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,6.82,0.45
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,4.92,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.02,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.51,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.02,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,5.3,0.0
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,8.34,1.49
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,11.39,4.14
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,14.83,7.11
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,18.28,10.04
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,21.74,12.92
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,25.21,15.76
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,27.54,17.65
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,29.87,19.53
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,21.44,12.35
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,13.02,5.23
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,13.03,5.2
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,13.04,5.16
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,22.68,13.07
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,32.34,20.92
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,25.03,14.9
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,17.71,8.88
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,26.6,16.11
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,35.52,23.29
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,240.11,186.84
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,417.23,320.56
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,419.19,320.15
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,415.98,315.82
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,255.76,194.71
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,112.69,85.11
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,166.61,127.72
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,214.97,165.04
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,219.51,167.46
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,226.38,172.71
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,207.05,167.64
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,197.84,160.5
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,183.67,149.22
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,169.02,137.5
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,152.1,123.81
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,140.89,114.83
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,125.86,102.72
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,117.66,96.29
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,106.32,87.05
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,94.59,77.31
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,80.37,65.18
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,65.67,52.33
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,50.62,38.85
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,35.24,24.79
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,18.13,7.6
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,96.89,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,270.83,213.65
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,407.15,333.47
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,514.05,420.78
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,632.65,512.02
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,700.57,561.76
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,766.53,608.29
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,658.43,527.21
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,531.92,427.77
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,522.07,417.41
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,487.5,388.11
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,731.58,574.01
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,927.38,707.55
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,747.8,576.07
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,535.4,414.76
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,736.58,566.38
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,859.6,650.49
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,693.85,527.92
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,505.51,385.53
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,484.67,369.36
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,463.99,352.36
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,568.58,431.36
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,619.24,465.9
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,565.99,421.72
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,511.05,375.81
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,453.5,327.2
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,394.8,276.5
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,334.03,223.84
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,272.96,171.88
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,226.03,147.17
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,225.79,163.12
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,190.41,152.61
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,182.71,146.75
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,130.36,104.28
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,83.94,65.93
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,81.36,64.01
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,78.65,61.92
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,75.93,59.95
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,73.15,57.9
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,68.32,53.93
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,58.49,45.56
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,53.41,41.37
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,48.33,37.01
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,40.26,29.76
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,32.2,22.21
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,20.07,9.4
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,7.87,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,63.66,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,173.86,11.42
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,348.24,279.09
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,503.27,414.61
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,615.39,507.04
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,728.32,594.77
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,792.71,640.73
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,848.4,678.12
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,895.96,708.1
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,939.87,734.52
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,960.29,745.56
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,965.24,745.86
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,970.23,745.87
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,970.99,743.05
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,961.13,734.09
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,947.0,722.39
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,925.16,705.49
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,899.24,685.87
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,866.37,662.49
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,829.81,636.46
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,787.56,603.9
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,742.16,567.63
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,692.46,528.2
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,640.18,485.85
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,584.28,438.75
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,526.53,389.14
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,465.87,336.79
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,404.08,282.53
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,340.83,226.98
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,277.43,172.62
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,213.01,121.99
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,148.97,82.5
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,92.07,70.91
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,91.54,70.65
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,89.74,69.46
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,87.79,68.17
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,77.6,59.85
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,75.93,58.65
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,73.38,56.83
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,70.78,54.95
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,67.19,52.19
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,58.72,45.18
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,53.59,41.09
