Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,48.47,36.81
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,40.7,29.89
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,33.0,22.72
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,20.86,10.2
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,8.65,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,97.96,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,251.46,70.69
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,420.55,335.48
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,576.98,468.95
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,668.04,542.7
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,752.11,606.45
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,812.59,648.9
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,870.59,687.18
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,907.91,707.67
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,941.69,724.86
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,961.61,733.41
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,966.02,731.43
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,969.48,729.09
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,968.72,724.1
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,959.76,716.56
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,946.52,706.26
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,925.1,689.4
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,899.6,669.86
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,867.91,647.51
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,832.43,622.63
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,790.8,590.93
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,745.94,555.73
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,696.69,517.87
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,644.76,477.11
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,589.11,431.77
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,531.51,383.8
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,470.69,332.9
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,408.69,279.96
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,344.78,225.21
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,280.6,171.39
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,215.64,121.56
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,151.06,82.43
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,93.55,71.16
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,93.76,71.53
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,92.3,70.65
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,82.32,62.78
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,80.47,61.57
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,78.55,60.31
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,75.76,58.44
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,72.89,56.48
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,69.01,53.5
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,60.09,46.16
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,55.02,42.06
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,49.96,37.79
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,41.87,30.65
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,33.81,23.23
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,21.28,10.68
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,8.65,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,67.23,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,188.48,79.01
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,344.3,276.55
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,492.86,403.46
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,599.7,489.69
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,706.82,571.07
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,770.36,616.25
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,831.9,657.85
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,868.52,678.87
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,909.73,702.47
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,931.34,712.08
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,948.88,718.92
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,956.46,719.01
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,948.22,708.66
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,939.59,700.13
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,926.82,689.04
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,907.2,673.83
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,883.53,656.08
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,852.67,634.62
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,818.14,610.69
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,775.38,578.29
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,729.9,543.1
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,682.37,506.77
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,632.32,467.65
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,578.46,423.89
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,522.74,377.73
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,464.17,329.37
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,404.52,278.96
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,344.92,230.72
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,290.98,189.24
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,227.75,136.74
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,155.5,86.86
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,112.05,86.15
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,145.58,113.47
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,131.05,102.15
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,114.76,89.33
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,123.63,96.87
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,132.59,104.49
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,101.41,79.46
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,71.71,55.21
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,67.91,52.33
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,70.07,54.44
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,63.06,48.76
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,55.9,42.74
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,46.33,34.36
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,36.63,25.55
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,22.34,11.67
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,7.87,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,16.7,3.51
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,84.36,65.36
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,158.25,130.14
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,205.22,170.7
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,251.24,209.08
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,415.51,345.39
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,587.12,480.22
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,751.09,601.38
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,897.13,703.41
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,819.89,644.23
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,721.37,568.46
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,846.26,658.91
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,946.0,725.81
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,937.83,716.97
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,914.36,698.43
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,894.27,681.22
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,870.27,661.67
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,839.64,638.7
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,805.46,613.4
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,764.88,580.62
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,721.42,545.38
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,674.3,508.11
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,624.75,468.3
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,570.86,423.7
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,515.62,377.2
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,458.55,329.01
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,400.48,279.05
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,341.01,227.48
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,276.74,173.53
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,214.98,125.67
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,153.94,87.72
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,104.47,80.84
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,103.2,80.04
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,120.68,94.74
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,137.53,108.97
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,120.9,95.57
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,103.05,81.12
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,99.86,78.92
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,96.58,76.61
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,91.07,72.22
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,87.79,69.66
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,78.44,62.09
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,68.89,54.08
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,56.13,42.87
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,42.92,30.94
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,25.55,14.42
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,7.87,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,51.31,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,145.66,85.23
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,296.95,236.67
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,422.0,341.13
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,244.26,200.36
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,24.39,14.84
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,30.54,20.09
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,36.71,25.18
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,68.18,51.08
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,103.6,79.62
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,107.99,82.8
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,112.59,86.21
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,151.35,116.82
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,189.73,146.41
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,266.33,205.46
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,323.74,248.39
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,363.92,277.54
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,401.22,304.12
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,307.78,233.73
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,212.24,160.9
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,181.33,137.09
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,151.65,113.93
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,190.24,143.62
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,227.17,171.51
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,216.97,163.58
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,207.07,156.05
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,165.44,124.25
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,124.82,93.02
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,115.54,85.96
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,106.63,79.15
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,185.06,137.79
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,243.26,180.8
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,209.23,165.95
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,203.62,161.89
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,182.42,145.24
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,171.45,136.8
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,161.13,128.82
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,150.26,120.35
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,131.28,105.33
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,106.96,85.59
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,91.51,72.88
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,77.16,60.9
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,67.68,53.13
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,60.4,47.0
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,49.72,37.56
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,38.97,27.76
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,24.72,14.05
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,50.13,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,147.12,93.82
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,292.38,233.0
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,413.64,333.83
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,506.69,407.78
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,601.62,479.32
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,339.11,276.53
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,32.1,21.14
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,46.76,33.35
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,61.48,45.25
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,132.56,103.25
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,206.94,162.15
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,153.7,118.82
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,105.76,79.88
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,100.38,75.45
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,95.25,71.21
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,112.28,84.47
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,129.05,97.35
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,131.77,99.09
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,134.41,100.79
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,172.29,129.72
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,209.02,157.11
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,447.63,336.76
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,615.44,449.51
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,350.24,258.54
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,127.65,93.92
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,285.23,207.72
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,395.61,273.9
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,336.82,230.86
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,309.45,216.16
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,269.23,187.17
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,231.79,163.51
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,188.8,148.35
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,166.35,130.9
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,136.12,107.07
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,100.54,78.44
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,122.34,96.74
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,159.5,127.54
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,103.83,82.1
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,36.74,25.88
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,31.72,21.71
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,26.71,17.47
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,21.71,13.26
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,16.73,8.96
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,12.15,4.91
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,7.58,0.84
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,68.97,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,210.27,151.33
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,336.42,286.23
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,462.62,400.55
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,558.93,484.26
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,663.54,570.98
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,499.21,431.55
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,335.45,286.78
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,625.27,532.9
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,884.24,735.75
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,908.95,749.67
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,929.73,761.43
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,939.86,765.37
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,938.99,761.23
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,933.43,753.63
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,923.56,743.08
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,906.29,727.28
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,884.75,708.58
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,854.9,685.22
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,821.28,658.44
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,773.99,619.32
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,733.0,584.26
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,686.0,544.87
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,636.51,502.72
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,583.34,455.99
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,528.06,406.55
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,469.89,354.44
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,410.63,300.46
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,349.13,244.37
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,286.94,188.75
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,224.43,137.31
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,162.29,96.37
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,100.63,81.05
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,98.46,79.4
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,88.19,70.9
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,87.18,70.36
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,84.73,68.46
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,82.14,66.43
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,79.55,64.53
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,76.88,62.55
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,66.94,53.99
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,62.71,50.41
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,57.41,45.98
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,52.09,41.35
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,44.5,34.36
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,36.95,27.13
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,24.54,14.87
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.48,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,124.43,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,327.57,247.78
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,457.79,386.06
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,592.87,502.73
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,677.54,571.74
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,762.13,636.37
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,820.52,678.71
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,869.56,712.37
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,906.52,734.97
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,939.84,754.39
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,960.22,764.63
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,976.45,771.95
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,980.93,771.35
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,969.15,759.56
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,960.47,752.06
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,947.56,741.75
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,926.77,724.71
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,901.93,705.02
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,870.28,681.91
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,834.92,656.16
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,793.93,623.97
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,749.67,588.25
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,700.63,548.93
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,649.0,506.59
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,593.93,459.64
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,536.82,409.78
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,476.6,356.7
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,415.23,301.48
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,351.98,244.22
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,288.11,187.43
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,223.48,134.41
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,159.15,92.05
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,95.21,76.35
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,93.57,75.16
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,92.17,74.29
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,90.64,73.31
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,87.42,70.75
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,76.38,61.38
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,73.87,59.53
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,71.27,57.59
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,67.01,54.04
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,62.62,50.33
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,57.46,46.02
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,48.24,37.91
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,41.19,31.5
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,34.17,24.85
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,23.15,13.93
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,12.26,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,156.18,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,395.32,306.07
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,522.76,436.95
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,656.21,548.93
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,730.18,608.25
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,813.35,670.81
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,868.18,709.87
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,920.25,745.5
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,954.07,765.82
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,984.2,783.15
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,988.92,781.81
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,1001.33,786.27
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,1002.66,783.0
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,999.7,777.07
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,988.57,766.14
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,973.13,752.54
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,950.33,734.1
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,923.39,713.04
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,889.83,687.22
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,852.51,658.95
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,809.42,626.01
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,763.11,589.0
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,712.34,549.1
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,658.94,506.17
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,601.83,458.35
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,542.81,407.79
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,481.18,354.7
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,418.32,299.26
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,353.78,241.38
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,288.81,184.23
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,223.04,131.1
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,157.59,88.56
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,94.49,74.79
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,95.76,76.08
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,94.14,75.04
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,92.36,73.88
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,81.69,64.97
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,79.57,63.37
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,76.81,61.35
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,73.97,59.24
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,70.13,56.11
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,66.22,52.87
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,56.14,44.39
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,51.05,40.1
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,43.72,33.5
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,36.43,26.64
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,24.7,15.2
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,13.05,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,118.58,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,317.36,250.92
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,444.5,375.45
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,577.04,489.9
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,671.06,567.89
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,764.78,641.76
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,821.79,683.28
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,876.47,721.46
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,906.48,739.94
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,940.66,761.25
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,959.41,771.11
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,974.03,777.99
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,978.01,777.14
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,977.67,773.38
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,955.93,754.22
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,942.19,741.29
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,920.68,722.91
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,895.21,701.9
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,862.98,675.98
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,827.18,647.64
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,786.03,614.06
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,741.89,577.35
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,692.96,537.52
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,641.63,495.01
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,587.08,448.14
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,530.79,398.95
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,471.85,347.44
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,411.89,294.11
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,349.81,238.36
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,287.51,183.72
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,224.79,133.61
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,162.61,93.43
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,99.4,77.79
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,96.25,75.35
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,94.7,74.24
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,84.46,65.84
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,83.16,64.95
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,81.81,64.03
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,78.89,61.9
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,75.86,59.68
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,66.97,52.37
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,63.79,49.91
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,58.59,45.6
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,53.36,41.11
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,45.82,34.4
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,38.34,27.47
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,26.07,15.88
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,12.98,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,101.78,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,208.92,161.87
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,344.07,284.43
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,464.8,388.19
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,563.63,469.73
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,672.12,555.5
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,418.36,348.71
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,130.06,102.91
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,279.05,227.8
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,432.55,351.38
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,525.28,422.79
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,592.51,473.23
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,624.91,495.54
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,654.48,515.49
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,643.3,503.36
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,630.39,490.29
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,774.81,600.94
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,873.47,672.2
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,833.36,640.06
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,800.72,614.01
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,762.97,582.95
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,722.02,549.27
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,675.72,512.24
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,627.0,472.68
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,574.32,428.45
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,519.77,381.92
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,462.69,333.26
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,404.6,282.86
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,344.66,230.74
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,284.26,179.17
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,223.14,130.95
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,162.51,92.21
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,94.24,72.19
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,94.44,72.56
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,93.51,72.11
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,92.51,71.63
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,90.69,70.34
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,88.78,68.98
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,79.22,61.36
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,76.41,59.35
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,72.63,56.5
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,68.77,53.52
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,63.14,49.02
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,57.43,44.29
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,49.38,37.21
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,41.34,29.84
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,27.8,17.26
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.81,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
