Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,203.8,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,407.13,330.44
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,528.24,447.23
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,654.47,556.44
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,727.66,617.69
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,809.22,682.26
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,862.92,721.48
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,913.95,757.16
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,950.12,780.75
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,970.87,792.33
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,986.89,799.84
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,998.89,804.41
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,1001.46,802.17
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,999.74,797.06
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,988.6,785.32
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,973.14,770.76
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,949.33,750.67
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,921.46,727.87
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,887.91,702.02
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,850.6,673.53
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,807.68,639.23
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,761.56,600.54
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,710.85,558.77
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,657.51,514.07
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,600.99,465.06
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,542.48,413.37
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,480.85,358.76
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,418.01,302.04
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,353.61,243.19
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,288.62,185.1
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,222.9,131.17
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,157.39,87.75
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,92.4,73.05
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,89.66,70.93
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,88.18,69.98
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,86.56,68.92
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,84.1,67.03
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,81.47,64.99
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,78.15,62.47
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,68.1,54.09
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,64.75,51.38
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,61.36,48.58
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,56.52,44.63
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,51.68,40.51
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,41.36,31.31
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,35.07,25.42
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,24.85,15.55
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.8,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,210.89,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,415.7,329.92
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,535.35,435.42
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,659.42,534.36
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,735.62,591.33
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,811.25,644.78
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,856.0,677.17
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,905.64,711.77
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,936.59,732.06
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,963.87,749.3
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,979.32,755.8
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,990.66,759.67
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,979.19,748.18
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,975.74,742.66
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,965.37,732.14
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,950.84,719.13
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,927.49,700.44
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,900.26,679.41
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,867.76,656.26
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,831.67,630.73
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,789.13,598.58
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,743.74,563.26
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,695.04,526.24
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,643.92,486.37
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,588.64,441.53
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,531.98,394.35
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,473.1,344.83
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,413.3,293.23
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,351.82,239.27
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,290.48,186.32
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,228.58,136.9
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,167.24,96.94
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,96.26,75.29
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,92.61,72.47
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,91.59,71.95
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,90.5,71.37
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,89.18,70.47
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,87.79,69.54
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,84.82,67.39
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,75.42,59.71
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,71.9,57.03
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,68.32,54.23
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,62.62,49.59
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,56.84,44.72
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,48.77,37.58
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,40.67,30.11
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,28.07,18.19
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.5,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,119.34,25.03
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,237.4,193.2
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,368.45,309.01
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,484.44,406.61
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,304.65,257.19
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,87.65,69.1
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,145.12,118.43
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,222.68,182.62
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,251.96,204.99
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,280.37,226.26
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,391.82,314.26
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,477.68,379.32
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,465.1,366.24
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,451.92,353.43
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,497.79,386.9
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,540.35,416.87
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,735.52,562.25
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,875.37,659.03
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,845.66,636.33
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,812.36,611.73
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,772.48,581.09
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,729.71,548.02
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,682.6,512.61
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,633.18,474.52
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,579.69,431.67
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,524.84,386.6
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,467.33,338.99
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,409.13,289.57
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,349.6,238.05
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,290.11,187.28
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,237.98,151.2
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,207.11,138.02
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,154.92,123.18
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,147.57,117.5
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,158.7,126.93
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,177.34,142.53
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,166.06,133.64
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,154.04,124.15
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,143.73,116.23
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,137.23,111.43
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,123.85,100.74
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,110.05,89.53
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,94.23,76.49
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,77.96,62.71
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,61.69,48.44
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,45.07,33.55
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,29.23,18.99
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,12.98,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,6.69,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,114.96,42.07
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,225.15,181.87
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,332.87,278.57
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,464.14,389.8
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,247.93,210.03
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,8.36,1.47
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,39.02,27.57
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,71.51,54.86
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,101.55,79.75
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,131.69,104.42
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,349.89,286.44
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,527.67,428.86
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,503.93,406.13
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,479.62,383.76
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,396.24,316.16
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,338.02,267.98
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,652.17,520.09
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,884.47,693.96
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,853.84,667.68
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,819.59,639.34
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,774.07,602.94
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,735.63,570.97
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,688.17,532.55
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,638.33,491.54
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,585.68,446.72
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,530.87,399.15
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,472.39,348.45
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,412.93,295.88
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,351.93,241.58
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,290.26,187.53
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,227.7,136.69
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,165.57,95.41
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,103.33,81.55
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,97.59,76.96
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,96.2,75.98
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,86.02,67.6
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,83.68,65.82
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,81.17,63.91
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,78.62,62.09
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,75.98,60.18
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,71.65,56.8
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,62.07,48.78
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,57.14,44.79
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,52.18,40.62
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,45.02,34.3
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,37.85,27.7
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,27.07,17.49
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.35,1.25
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,217.45,112.44
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,412.51,340.13
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,527.85,441.3
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,646.87,537.89
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,721.31,594.69
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,795.03,647.73
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,846.61,682.81
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,889.21,710.22
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,921.08,728.28
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,949.32,743.47
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,966.31,750.13
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,979.23,754.0
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,981.2,750.87
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,978.92,745.14
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,955.68,725.0
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,940.85,711.05
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,918.52,693.1
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,892.33,672.82
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,860.6,648.58
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,825.33,622.13
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,783.44,590.21
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,738.7,555.4
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,690.52,518.29
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,639.98,478.62
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,585.39,434.43
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,529.4,388.11
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,471.08,339.58
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,411.85,289.11
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,351.36,236.76
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,290.92,185.23
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,229.42,136.67
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,168.5,97.03
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,98.76,76.89
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,93.74,73.0
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,92.83,72.44
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,91.86,71.83
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,90.33,70.77
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,88.72,69.67
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,79.54,62.31
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,77.07,60.58
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,73.64,58.0
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,70.14,55.32
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,64.56,50.86
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,58.91,46.16
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,50.93,39.2
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,42.92,31.9
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,28.61,18.68
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,16.73,2.42
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,162.75,93.75
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,299.86,242.89
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,406.75,336.52
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,517.93,428.01
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,599.36,492.33
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,681.54,554.52
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,419.12,345.83
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,78.75,60.12
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,94.16,72.61
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,109.42,84.48
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,110.39,84.95
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,111.67,85.71
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,153.17,118.8
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,194.42,151.06
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,189.17,146.46
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,184.38,142.35
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,153.94,117.8
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,124.95,94.47
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,123.74,93.23
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,122.54,91.99
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,129.89,97.53
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,136.98,102.81
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,126.5,94.51
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,116.34,86.52
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,141.15,105.69
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,164.87,123.77
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,156.08,116.93
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,147.53,110.33
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,134.1,100.0
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,121.14,90.07
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,117.91,87.69
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,114.77,85.4
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,106.09,82.35
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,97.83,75.58
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,122.24,96.02
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,145.08,115.25
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,109.32,86.02
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,71.55,54.77
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,69.18,53.12
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,66.77,51.39
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,58.75,44.75
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,50.61,37.95
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,42.1,30.81
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,33.62,23.57
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,25.55,16.54
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,17.5,9.42
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,11.01,3.57
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.4,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,11.77,4.19
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,16.73,8.47
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,22.09,13.0
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,27.47,17.47
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,31.33,20.63
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,35.19,23.77
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,32.91,21.76
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,30.63,19.78
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,37.21,25.12
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,43.8,30.44
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,74.16,55.0
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,106.31,80.65
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,109.35,82.88
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,112.38,85.14
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,166.86,128.31
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,220.76,170.25
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,251.71,194.12
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,281.4,216.87
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,257.36,197.61
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,234.44,179.35
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,238.06,181.65
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,241.36,183.67
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,244.21,185.37
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,246.64,186.74
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,280.16,211.83
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,309.86,233.44
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,311.09,231.52
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,310.81,227.74
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,284.78,206.36
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,255.43,184.77
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,221.68,175.68
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,211.38,167.78
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,200.82,159.64
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,189.98,151.26
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,156.19,124.15
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,121.48,95.99
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,115.09,91.22
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,108.35,86.1
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,99.41,79.07
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,90.03,71.54
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,75.41,59.52
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,55.38,42.53
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,47.71,35.85
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,39.97,28.85
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,28.96,18.72
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,17.94,4.62
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,208.06,142.45
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,392.24,319.12
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,504.76,415.0
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,620.28,507.96
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,709.08,575.88
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,797.34,640.21
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,849.9,674.83
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,893.29,702.16
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,933.82,726.95
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,970.6,748.66
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,986.78,754.94
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,986.52,750.05
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,991.16,748.85
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,991.57,744.9
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,980.32,735.43
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,964.86,723.36
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,941.95,705.06
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,915.02,684.3
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,881.3,660.16
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,843.96,633.64
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,801.4,602.09
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,755.76,566.51
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,705.43,527.89
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,652.66,486.55
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,596.79,441.07
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,539.07,393.04
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,478.71,342.4
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,417.25,289.73
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,354.01,235.15
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,290.29,180.86
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,226.2,129.9
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,162.38,88.15
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,99.35,76.23
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,92.14,70.55
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,90.57,69.57
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,88.84,68.47
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,86.57,66.8
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,84.11,64.98
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,73.57,56.52
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,71.04,54.73
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,67.88,52.39
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,64.68,49.96
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,59.65,46.1
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,50.39,38.39
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,44.54,33.34
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,38.8,28.12
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,28.79,18.82
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,18.9,5.98
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,4.72,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,47.42,29.88
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,88.59,69.86
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,137.2,113.27
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,202.35,169.8
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,247.15,207.89
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,291.42,244.49
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,160.88,133.47
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,57.59,43.37
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,64.6,49.05
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,71.86,54.84
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,157.2,126.08
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,267.98,216.16
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,138.43,109.56
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,44.67,31.45
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,219.47,175.36
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,396.61,315.3
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,401.64,317.39
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,405.94,319.38
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,401.28,315.06
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,396.39,310.65
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,453.09,354.64
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,490.73,383.25
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,375.42,293.6
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,275.66,215.24
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,220.48,171.6
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,167.12,129.09
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,161.45,124.6
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,155.89,120.18
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,168.65,130.33
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,180.56,139.81
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,223.12,169.0
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,256.31,192.5
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,223.11,183.24
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,212.73,175.02
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,203.14,167.73
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,193.0,159.96
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,148.28,122.46
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,117.06,96.11
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,117.71,97.22
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,119.77,99.55
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,117.4,98.04
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,110.82,92.8
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,97.0,81.0
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,82.69,68.51
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,66.96,54.44
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,50.76,39.61
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,34.86,24.75
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,18.87,6.91
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,112.1,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,343.67,263.23
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,516.68,432.73
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,620.72,522.18
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,727.36,607.38
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,790.34,653.88
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,860.18,702.75
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,907.15,731.75
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,951.2,757.44
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,980.06,769.99
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,992.9,771.03
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,1005.82,774.76
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,1014.73,775.75
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,1014.05,770.81
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,1009.12,763.31
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,995.97,753.29
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,978.62,740.68
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,954.42,722.2
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,926.21,701.19
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,891.56,675.88
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,853.3,648.13
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,809.75,616.19
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,763.13,579.92
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,712.62,540.97
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,659.61,499.16
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,602.93,453.56
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,544.48,405.16
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,483.54,353.29
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,421.5,299.22
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,357.86,243.21
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,293.89,187.57
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,228.97,134.75
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,164.42,91.28
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,101.45,79.83
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,93.23,73.19
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,91.99,72.33
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,90.6,71.35
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,88.07,69.43
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,77.25,60.49
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,74.86,58.8
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,72.39,57.02
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,68.93,54.27
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,65.4,51.42
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,60.82,47.89
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,51.88,40.37
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,45.36,34.68
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,38.88,28.75
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,28.85,19.34
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,18.91,7.35
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
