Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,63.9,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,196.04,132.97
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,319.06,261.15
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,442.05,366.45
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,233.18,196.88
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,22.49,13.61
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,39.02,27.56
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,48.69,35.52
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,58.39,43.4
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,77.04,58.57
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,96.56,74.23
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,95.19,72.84
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,94.05,71.69
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,89.75,67.86
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,85.62,64.23
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,126.2,96.66
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,166.74,128.42
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,211.06,162.58
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,254.43,195.4
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,186.94,142.86
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,122.61,92.36
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,123.35,92.79
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,124.01,93.07
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,155.72,117.84
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,186.29,141.45
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,166.7,125.92
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,147.65,110.92
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,129.02,96.46
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,110.93,82.42
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,137.26,102.96
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,161.96,122.05
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,137.43,103.17
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,113.5,84.77
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,154.33,116.67
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,191.49,152.18
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,188.72,150.46
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,198.58,159.1
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,127.65,101.44
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,83.82,65.34
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,81.58,63.86
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,79.22,62.24
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,75.87,59.63
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,66.83,52.13
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,62.24,48.46
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,57.58,44.63
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,51.47,39.39
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,45.38,33.93
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,35.36,24.86
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.32,14.99
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,11.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,103.0,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,281.41,201.65
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,413.41,338.18
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,549.58,452.83
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,357.65,299.76
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,82.86,64.77
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,83.28,65.04
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,85.2,66.17
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,101.61,79.39
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,117.8,92.21
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,149.66,117.59
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,181.12,142.09
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,186.25,145.34
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,191.6,148.8
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,230.15,178.45
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,267.83,206.82
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,328.72,252.86
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,366.42,280.66
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,418.69,319.03
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,467.15,353.71
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,597.24,450.27
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,692.52,518.46
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,736.38,550.59
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,746.34,557.99
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,697.8,520.79
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,647.06,481.51
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,592.63,437.82
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,536.74,391.91
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,478.77,343.83
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,419.98,293.91
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,359.55,242.09
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,298.9,190.44
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,237.81,141.25
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,177.21,99.78
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,116.94,74.37
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,99.24,76.77
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,98.15,76.07
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,87.78,67.7
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,86.29,66.68
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,84.67,65.55
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,82.43,64.05
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,80.08,62.45
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,76.74,60.0
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,67.65,52.6
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,63.42,49.38
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,59.16,46.0
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,52.7,40.46
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,46.23,34.67
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,36.21,25.6
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,26.16,15.8
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,78.81,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,234.42,172.08
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,350.36,286.82
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,472.19,388.56
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,298.38,248.69
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,84.82,66.14
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,164.86,133.92
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,231.13,187.9
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,275.88,222.89
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,319.66,256.29
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,322.55,256.23
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,324.96,256.02
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,324.28,253.67
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,323.6,251.41
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,690.76,531.99
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,976.44,724.87
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,964.93,712.05
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,936.05,691.04
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,915.06,675.53
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,890.23,657.51
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,857.57,634.35
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,821.57,609.01
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,779.19,578.28
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,734.27,544.67
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,686.88,509.42
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,637.39,471.68
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,584.61,429.75
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,530.42,385.57
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,473.76,339.06
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,416.42,290.75
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,357.57,240.55
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,298.63,190.57
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,239.24,142.97
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,180.49,102.85
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,111.95,69.97
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,93.45,71.47
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,92.85,71.31
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,92.15,71.07
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,91.45,70.71
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,90.71,70.32
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,88.46,68.84
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,79.38,61.62
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,76.5,59.44
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,73.56,57.18
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,68.61,53.4
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,63.57,49.4
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,56.64,43.51
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,49.66,37.33
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,36.18,25.36
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,25.11,14.88
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,12.58,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,40.6,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,133.64,97.61
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,239.75,195.9
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,346.42,287.82
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,430.8,358.63
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,539.71,445.42
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,301.54,250.78
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,50.61,36.75
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,59.53,44.03
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,68.69,51.3
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,83.02,62.61
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,97.31,73.69
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,129.99,99.65
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,162.61,125.17
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,173.25,133.02
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,183.74,140.72
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,144.98,109.86
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,108.25,80.59
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,149.53,112.92
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,190.25,144.29
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,143.0,107.24
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,97.43,71.4
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,132.31,98.57
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,166.27,124.67
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,164.32,123.03
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,162.34,121.43
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,148.6,110.53
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,135.22,99.97
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,191.78,143.65
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,244.37,183.89
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,199.12,149.39
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,154.77,115.47
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,185.44,139.38
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,212.66,160.74
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,190.1,144.02
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,169.91,134.78
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,167.11,132.8
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,164.18,130.73
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,137.31,108.99
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,109.5,86.29
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,129.25,103.25
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,140.1,112.88
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,131.25,106.08
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,118.88,96.22
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,104.32,84.31
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,89.33,71.8
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,73.42,58.08
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,57.59,44.15
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,43.06,31.17
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,28.2,17.41
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,14.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,7.87,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,15.25,6.01
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,50.83,36.49
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,86.83,67.29
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,154.45,125.01
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,209.34,171.3
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,219.48,178.21
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,228.53,184.0
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,255.36,204.17
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,280.94,222.97
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,276.53,217.8
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,272.59,213.13
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,292.33,227.98
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,311.56,242.3
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,461.37,357.89
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,582.01,447.49
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,571.87,437.62
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,560.88,427.77
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,477.86,364.25
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,383.15,291.64
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,383.82,291.91
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,383.84,291.48
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,316.44,239.84
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,248.14,187.4
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,391.28,296.68
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,503.39,378.83
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,406.58,306.02
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,325.32,245.32
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,235.92,178.03
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,153.87,115.35
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,91.27,66.67
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,27.07,16.01
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,86.61,63.35
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,141.35,106.62
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,181.73,138.28
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,200.67,160.61
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,161.95,129.59
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,100.51,79.2
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,60.48,45.77
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,18.38,10.08
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,13.0,5.52
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.92
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.24,0.61
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.29
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.18,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,47.93,34.54
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,94.49,72.74
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,99.76,76.58
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,105.14,80.51
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,130.25,100.61
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,155.18,120.33
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,486.44,383.79
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,772.31,593.14
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,598.88,459.22
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,412.79,315.58
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,687.37,524.73
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,880.42,659.42
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,566.35,432.06
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,225.15,170.26
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,206.25,156.41
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,187.88,142.19
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,276.96,210.18
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,354.42,267.59
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,462.61,348.16
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,525.82,388.89
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,361.61,267.14
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,257.23,193.96
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,245.29,185.06
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,233.54,176.05
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,263.15,195.54
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,263.68,193.65
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,171.43,128.43
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,95.8,74.42
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,61.76,46.46
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,26.13,16.6
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,74.7,57.8
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,118.24,94.4
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,134.2,108.13
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,152.35,123.82
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,86.48,68.74
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,4.57,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,3.8,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.04,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.27,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.51,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.13,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.75,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.38,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,88.69,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,181.62,139.72
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,286.95,234.25
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,416.36,341.5
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,233.72,193.76
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,39.79,27.97
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,45.58,32.83
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,51.39,37.48
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,104.41,81.22
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,161.23,126.78
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,192.95,151.44
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,224.14,175.25
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,266.4,207.28
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,285.95,221.46
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,344.92,265.63
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,401.52,306.73
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,495.47,374.8
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,562.33,421.41
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,436.4,327.87
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,286.94,215.84
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,399.59,300.26
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,500.62,372.26
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,429.52,319.29
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,374.26,278.3
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,378.51,281.42
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,381.13,283.0
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,273.44,203.99
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,173.63,129.35
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,247.0,184.65
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,311.84,231.77
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,328.83,240.33
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,326.49,233.17
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,291.78,205.67
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,254.03,178.25
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,225.9,167.21
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,223.71,177.38
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,200.21,159.34
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,187.6,149.95
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,170.48,136.48
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,153.07,122.68
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,132.85,106.4
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,112.22,89.61
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,113.15,90.77
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,117.15,94.48
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,102.17,82.27
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,86.91,69.59
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,71.47,56.48
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,57.8,44.56
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,43.89,32.14
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,29.76,19.1
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,15.15,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.65,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,173.05,141.03
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,353.6,282.42
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,398.88,314.3
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,442.94,345.6
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,609.21,467.28
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,778.09,581.84
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,727.25,541.28
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,652.83,487.62
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,706.28,525.53
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,778.03,572.89
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,730.4,537.2
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,702.85,515.85
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,798.7,583.28
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,860.88,625.47
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,831.1,603.92
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,798.02,580.98
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,766.12,559.18
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,720.0,527.41
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,673.9,493.95
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,625.83,458.14
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,574.47,418.93
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,521.97,377.62
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,467.52,333.35
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,412.43,287.44
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,355.6,239.66
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,298.69,191.91
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,234.94,141.31
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,176.75,100.98
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,116.28,72.1
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,91.51,70.54
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,90.93,70.43
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,90.24,70.19
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,122.71,97.3
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,165.16,132.44
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,121.37,96.69
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,77.7,60.55
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,74.83,58.43
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,71.9,56.17
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,67.29,52.55
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,62.6,48.75
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,56.45,43.54
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,50.27,38.09
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,37.7,26.86
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,27.37,17.2
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,13.73,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,1.89,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,3.78,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,6.82,0.04
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,9.86,2.68
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,13.68,5.94
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,17.51,9.16
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,12.94,5.25
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,8.38,1.37
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,28.67,18.26
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,49.12,35.01
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,46.46,32.59
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,30.23
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,60.48,43.63
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,77.46,57.11
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,191.83,147.36
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,333.27,253.24
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,530.22,398.62
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,714.31,525.13
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,816.24,594.19
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,876.09,633.59
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,845.19,612.99
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,810.9,590.41
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,762.48,557.54
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,723.31,529.68
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,676.89,496.63
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,628.5,461.06
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,577.04,422.01
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,524.36,380.61
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,469.13,335.74
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,413.27,289.07
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,356.3,240.94
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,299.7,193.22
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,235.9,142.2
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,177.66,101.5
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,119.84,74.48
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,97.48,75.25
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,97.18,75.36
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,96.78,75.38
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,94.97,74.09
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,92.97,72.67
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,112.85,89.67
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,142.57,114.9
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,125.01,100.61
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,107.63,86.39
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,93.28,74.7
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,78.82,62.67
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,63.36,49.5
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,47.74,35.9
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,33.61,23.37
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,19.08,10.33
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,9.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,199.98,52.55
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,390.43,310.97
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,504.31,411.15
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,623.53,507.4
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,704.13,568.36
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,785.22,625.87
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,835.77,657.42
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,891.69,691.27
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,930.93,713.55
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,967.09,733.25
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,990.66,742.72
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,1010.52,749.72
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,1006.87,744.03
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,1012.52,744.87
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,1009.7,740.84
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,1002.81,734.41
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,988.85,724.5
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,970.87,712.17
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,945.75,695.28
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,916.86,675.98
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,881.74,652.16
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,843.28,626.09
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,800.91,595.85
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,755.66,561.74
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,705.78,524.48
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,653.79,484.72
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,598.93,441.74
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,542.7,396.42
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,484.25,347.98
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,424.99,297.67
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,364.05,244.92
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,303.01,192.5
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,241.78,143.2
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,181.04,100.88
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,120.54,73.16
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,95.93,73.98
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,94.79,73.24
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,93.46,72.33
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,91.54,70.95
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,80.99,62.41
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,78.96,61.07
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,76.83,59.63
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,73.73,57.25
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,70.54,54.77
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,60.89,46.94
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,56.49,43.48
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,50.67,38.56
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,44.84,33.43
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,36.32,25.8
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,27.84,17.81
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,13.71,0.98
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,193.47,73.93
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,372.03,295.0
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,488.93,393.9
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,611.18,489.17
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,692.71,548.01
