Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,774.68,603.23
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,832.69,637.24
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,882.69,663.98
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,922.44,687.56
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,959.13,708.84
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,982.71,720.94
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,1002.59,730.71
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,1012.69,735.52
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,1005.35,729.56
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,1002.07,725.17
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,994.75,718.36
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,980.9,708.31
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,963.09,695.96
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,937.32,678.03
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,907.89,657.87
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,874.04,635.58
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,836.83,611.06
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,794.2,582.03
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,748.83,549.56
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,700.02,513.93
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,649.14,475.85
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,594.57,433.44
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,538.81,388.89
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,481.67,342.68
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,423.72,294.44
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,364.05,244.05
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,304.35,193.71
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,244.2,145.63
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,184.5,104.09
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,125.02,76.52
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,99.85,77.18
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,98.89,76.6
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,88.45,68.18
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,87.09,67.27
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,85.59,66.24
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,83.44,64.81
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,81.16,63.28
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,78.26,61.09
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,69.46,53.86
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,64.99,50.46
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,60.43,46.88
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,54.79,42.12
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,49.16,37.16
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,39.69,28.7
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.17,19.8
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.2,1.95
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,31.24,10.03
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,69.97,52.39
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,127.53,102.9
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,200.65,165.25
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,256.44,212.36
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,313.14,258.8
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,300.65,245.96
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,263.34,213.43
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,198.13,158.89
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,123.13,95.88
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,116.62,90.17
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,111.05,85.19
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,259.26,204.75
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,396.88,311.35
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,304.46,237.67
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,202.72,156.55
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,255.86,197.69
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,327.72,251.98
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,307.52,235.43
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,273.99,209.11
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,269.9,205.79
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,265.92,202.52
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,259.65,197.54
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,253.52,192.7
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,310.75,236.03
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,357.65,270.78
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,331.35,250.24
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,306.71,231.2
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,209.65,157.87
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,117.62,87.18
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,113.43,84.06
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,109.41,81.01
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,204.73,149.36
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,258.25,185.44
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,175.85,123.05
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,110.65,86.39
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,101.59,79.18
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,101.65,79.45
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,134.82,107.11
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,179.47,144.1
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,132.11,105.66
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,94.43,74.71
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,90.81,71.97
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,87.01,69.03
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,81.74,64.91
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,73.36,58.01
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,64.59,50.48
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,55.66,42.61
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,43.96,32.17
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,32.16,21.32
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,16.25,3.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,157.56,83.08
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,296.64,235.43
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,402.29,326.43
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,513.47,416.31
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,347.59,284.24
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,152.0,120.53
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,228.56,183.79
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,327.28,261.99
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,278.06,220.51
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,251.15,196.78
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,302.8,236.49
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,353.11,274.18
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,488.89,377.91
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,621.23,475.11
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,662.66,503.06
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,701.0,528.81
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,834.38,625.36
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,923.82,685.89
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,901.1,667.63
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,874.79,647.84
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,842.76,625.55
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,807.48,600.18
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,760.43,566.85
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,722.76,539.07
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,675.74,503.14
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,626.87,465.09
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,515.31,379.48
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,426.83,313.22
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,432.91,313.29
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,412.47,287.88
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,351.69,244.71
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,338.45,241.98
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,276.87,199.67
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,243.11,179.04
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,156.15,107.18
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,99.48,75.66
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,99.37,75.79
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,99.15,75.8
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,111.35,85.94
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,161.98,127.24
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,110.15,85.63
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,87.25,67.26
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,84.25,65.05
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,81.14,62.71
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,76.3,59.01
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,71.35,55.11
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,61.51,46.92
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,53.78,40.3
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,42.68,30.55
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,31.52,20.44
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,15.91,3.92
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,130.15,74.83
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,274.34,218.74
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,368.99,301.17
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,467.57,382.81
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,292.25,240.52
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,81.05,61.81
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,126.96,100.0
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,192.1,152.69
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,521.11,419.91
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,848.35,661.98
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,778.53,605.83
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,689.79,536.31
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,824.29,634.71
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,941.29,714.39
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,944.38,713.37
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,943.56,710.48
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,934.03,702.9
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,911.31,686.4
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,889.6,669.67
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,864.35,650.59
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,833.59,628.01
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,799.62,602.79
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,761.34,574.25
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,720.22,543.14
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,637.11,478.16
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,564.82,421.64
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,467.46,347.98
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,396.61,294.55
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,374.1,277.48
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,352.5,260.95
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,292.57,216.85
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,238.65,177.45
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,261.24,192.79
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,274.43,201.4
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,236.86,174.76
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,222.76,175.08
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,165.47,129.87
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,128.55,100.49
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,146.14,115.16
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,169.2,134.29
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,152.56,121.32
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,129.05,102.57
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,127.35,101.55
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,124.3,99.38
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,111.79,89.42
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,100.67,80.45
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,85.97,68.19
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,72.36,56.51
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,53.25,39.82
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,33.71,22.5
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,17.48,5.47
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,171.9,108.88
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,318.95,258.96
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,447.61,369.66
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,590.55,485.93
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,676.47,551.44
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,762.5,613.61
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,834.48,662.7
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,904.9,708.7
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,939.22,726.53
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,978.46,747.48
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,1006.91,760.55
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,1031.54,770.94
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,1041.82,773.31
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,1034.2,764.23
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,1032.66,758.54
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,1026.98,750.33
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,1011.88,736.85
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,992.74,721.08
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,966.85,701.65
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,937.15,679.99
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,901.27,656.16
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,862.02,630.09
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,818.71,599.44
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,772.46,565.06
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,721.36,527.7
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,668.21,487.9
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,612.14,444.86
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,554.71,399.47
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,494.96,350.88
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,434.47,300.45
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,372.96,248.47
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,311.28,196.46
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,248.97,146.24
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,187.17,102.77
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,126.12,73.75
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,96.45,73.42
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,95.32,72.7
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,94.0,71.8
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,92.61,70.85
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,82.57,62.84
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,80.25,61.16
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,77.8,59.36
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,75.36,57.56
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,72.88,55.73
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,63.44,48.13
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,59.46,45.03
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,54.04,40.58
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,48.65,35.97
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,39.85,28.23
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,31.06,20.2
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,15.28,4.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,182.45,122.02
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,339.16,274.28
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,445.38,363.85
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,563.11,457.6
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,644.66,519.64
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,726.22,578.89
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,788.68,621.01
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,849.48,660.56
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,890.63,686.87
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,928.98,710.97
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,954.99,726.65
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,970.49,735.15
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,982.19,739.44
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,989.97,741.25
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,989.19,738.07
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,984.37,732.43
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,971.12,722.22
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,939.79,700.02
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,915.56,681.75
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,887.77,661.14
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,854.49,637.93
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,818.05,612.55
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,776.04,580.71
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,731.62,546.49
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,684.07,510.3
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,634.81,472.04
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,581.49,429.1
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,532.0,387.96
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,475.31,341.42
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,418.39,293.64
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,361.7,245.81
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,306.95,199.94
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,267.74,176.49
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,261.06,182.1
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,238.92,173.67
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,221.57,173.57
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,210.21,165.29
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,210.29,166.11
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,195.01,154.3
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,179.19,142.02
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,146.09,115.79
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,114.45,90.36
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,109.01,86.21
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,103.43,81.88
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,101.6,80.8
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,103.3,82.62
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,88.49,70.29
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,73.45,57.45
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,53.63,40.19
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,33.19,22.17
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,17.22,6.17
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.95,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,112.82,74.36
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,195.78,155.31
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,274.52,222.82
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,353.31,288.07
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,207.93,169.34
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,60.75,44.65
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,181.88,145.24
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,297.25,237.58
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,211.91,167.09
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,118.75,90.14
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,130.24,98.92
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,141.7,107.49
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,325.41,252.73
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,517.27,397.43
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,419.38,320.85
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,348.48,264.61
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,386.31,292.78
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,421.99,318.81
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,349.45,263.24
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,267.89,200.86
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,181.55,135.23
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,99.08,71.64
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,144.87,107.05
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,189.46,141.05
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,315.07,235.73
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,424.7,315.69
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,397.25,294.77
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,371.55,275.53
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,389.71,287.42
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,403.31,294.36
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,355.07,258.68
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,314.01,229.28
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,287.19,200.64
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,238.06,156.9
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,203.04,141.36
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,205.67,161.11
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,202.11,158.91
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,198.19,156.43
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,183.36,144.92
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,167.58,132.59
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,170.2,135.14
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,176.63,140.79
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,144.04,114.61
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,116.25,92.1
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,100.33,79.36
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,84.3,66.25
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,79.02,61.99
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,74.16,57.82
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,52.86,39.39
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,30.72,20.06
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,16.58,6.03
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,19.92,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,168.21,120.89
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,309.18,254.35
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,418.05,349.08
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,532.33,443.12
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,613.0,505.47
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,703.78,572.51
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,770.19,618.53
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,834.86,661.73
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,878.07,688.59
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,918.47,712.96
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,949.34,729.11
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,976.73,742.68
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,980.47,741.72
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,988.75,744.13
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,990.73,740.88
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,988.53,735.02
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,976.14,722.56
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,959.75,707.74
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,923.1,679.74
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,897.24,659.27
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,864.4,635.09
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,828.29,608.83
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,787.91,577.86
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,744.65,544.21
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,696.65,508.59
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,646.73,470.86
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,593.86,429.28
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,539.63,385.74
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,483.56,340.98
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,426.75,294.34
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,368.2,245.61
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,309.4,196.53
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,250.21,149.01
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,191.48,107.52
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,132.39,78.24
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,100.03,76.5
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,99.16,76.03
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,88.66,67.65
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,87.13,66.61
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,85.42,65.41
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,83.32,64.04
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,81.09,62.56
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,77.94,60.18
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,68.94,52.87
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,64.8,49.7
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,60.58,46.37
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,54.98,41.74
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,49.33,36.9
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,40.99,29.58
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,32.66,21.95
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,20.32,9.16
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,7.87,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,39.94,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,224.21,164.34
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,354.93,290.41
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,452.72,374.44
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,562.15,463.61
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,330.99,276.89
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,42.87,30.52
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,62.5,46.89
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,84.12,64.55
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,126.41,99.1
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,168.95,133.13
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,154.49,120.53
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,141.46,109.27
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,164.4,127.39
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,187.01,145.04
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,251.41,195.26
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,338.19,261.31
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,413.73,318.83
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,504.77,386.44
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,467.74,356.97
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,450.76,342.76
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,546.12,414.52
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,626.58,473.16
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,542.82,409.24
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,474.72,357.1
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,394.17,297.25
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,325.09,245.36
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,382.32,288.13
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,423.34,317.33
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,368.39,276.25
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,314.5,236.51
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,318.47,229.13
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,308.62,205.17
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,253.18,159.8
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,198.83,120.39
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,141.65,90.04
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,119.33,93.96
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,119.67,94.47
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,119.86,94.86
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,121.9,96.82
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,123.9,98.77
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,121.86,97.58
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,119.75,96.34
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,114.79,92.52
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,112.95,91.31
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,104.83,84.89
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,96.51,78.15
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,82.72,66.36
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,68.55,53.99
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,52.68,39.97
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,36.68,25.56
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,21.06,10.1
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,3.92
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,18.26,9.99
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,25.16,16.04
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,32.85,22.71
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,40.56,29.29
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,28.64,18.93
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,16.78,8.69
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,104.74,83.59
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,206.79,168.27
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,110.64,87.75
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,29.93,19.54
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,64.39,48.27
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,100.57,78.07
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,125.89,98.6
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,151.02,118.73
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,163.03,128.22
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,174.79,137.48
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,162.67,127.47
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,150.91,117.8
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,210.22,165.27
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,268.18,210.89
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,368.45,288.91
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,451.01,351.08
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,420.39,326.95
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,391.67,304.61
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,353.35,274.98
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,317.99,247.58
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,278.95,217.25
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,251.41,195.85
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,267.71,207.67
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,287.51,221.84
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,214.69,165.73
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,152.22,117.51
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,161.32,124.93
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,170.24,138.33
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,174.78,142.35
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,178.95,146.14
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,180.2,147.54
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,182.52,149.9
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,168.73,139.05
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,145.12,119.77
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,136.66,113.01
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,127.81,105.84
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,112.73,93.36
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,97.33,80.38
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,81.33,66.46
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,65.04,52.02
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,49.3,37.89
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,33.33,23.32
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,19.25,9.29
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,80.9,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,284.54,219.4
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,431.6,356.03
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,540.27,446.81
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,652.36,534.93
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,727.39,591.4
