Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,802.37,645.3
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,858.17,682.28
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,906.12,712.55
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,943.16,734.65
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,977.08,754.28
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,999.06,765.52
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,1017.35,774.37
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,1012.64,767.35
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,1017.56,767.29
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,1013.45,761.28
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,1005.36,752.9
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,990.84,741.9
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,972.36,728.47
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,946.37,708.77
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,916.72,686.8
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,882.68,663.25
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,845.28,637.37
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,802.8,606.16
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,757.53,571.24
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,708.14,533.78
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,656.77,493.92
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,602.89,450.22
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,547.68,404.41
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,489.85,356.19
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,431.28,306.12
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,371.8,254.5
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,312.16,202.81
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,251.71,152.61
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,191.72,108.59
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,131.95,77.48
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,96.21,74.77
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,95.19,74.13
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,93.98,73.3
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,92.19,72.02
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,81.48,63.28
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,79.53,62.0
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,77.47,60.6
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,74.78,58.56
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,72.01,56.43
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,62.69,48.84
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,58.71,45.75
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,53.69,41.53
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,48.69,37.17
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,40.7,30.04
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,32.72,22.62
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,21.16,10.89
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,73.7,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,267.53,207.13
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,412.6,339.06
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,519.43,428.67
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,629.78,516.42
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,706.01,573.62
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,782.12,627.95
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,839.59,665.39
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,895.29,700.23
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,926.04,717.88
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,961.34,738.59
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,985.39,750.19
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,1005.77,759.31
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,1016.17,762.55
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,1022.59,763.34
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,1005.7,749.13
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,999.07,742.19
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,985.06,731.55
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,967.14,718.52
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,943.08,700.15
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,915.28,679.46
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,881.35,655.79
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,844.1,629.89
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,802.89,599.45
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,758.77,565.63
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,709.82,528.78
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,658.89,489.59
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,605.12,446.38
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,550.05,401.13
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,492.95,353.98
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,435.07,305.0
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,375.53,253.97
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,315.75,202.81
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,255.42,153.32
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,195.55,109.85
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,135.94,78.92
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,99.18,75.98
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,98.27,75.6
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,97.17,75.04
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,86.13,66.14
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,84.62,65.11
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,82.78,63.93
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,80.83,62.66
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,77.28,59.92
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,73.57,57.02
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,64.49,49.75
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,60.92,47.06
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,55.28,42.37
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,49.59,37.47
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,41.97,30.75
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,34.39,23.77
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.42,11.89
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,10.23,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,163.9,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,332.13,254.39
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,482.84,386.59
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,581.76,466.44
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,683.78,543.86
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,755.0,593.82
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,819.1,635.98
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,869.07,666.85
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,916.73,695.12
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,951.67,712.71
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,983.47,727.91
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,1001.68,734.08
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,1016.19,738.03
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,1009.95,731.13
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,1013.4,730.83
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,1007.5,723.98
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,997.67,714.98
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,982.37,704.18
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,963.22,691.14
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,936.7,672.24
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,906.64,651.27
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,871.87,628.61
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,833.92,603.86
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,792.14,575.1
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,747.63,542.92
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,698.78,508.03
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,648.07,470.8
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,594.42,430.54
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,539.69,388.02
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,483.29,342.66
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,426.24,295.47
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,371.61,253.45
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,342.97,233.63
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,267.05,168.77
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,192.01,107.11
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,149.84,93.54
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,162.2,126.15
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,122.38,94.47
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,88.58,67.33
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,106.09,81.85
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,133.1,104.04
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,136.4,107.22
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,144.88,114.73
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,134.95,107.0
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,128.59,102.17
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,114.06,90.85
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,99.07,78.89
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,83.59,66.07
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,67.67,52.57
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,52.13,39.15
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,36.25,25.14
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,22.55,12.05
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,53.21,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,147.02,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,311.99,241.73
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,456.58,368.51
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,554.07,448.53
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,654.46,526.52
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,727.6,579.45
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,800.52,629.65
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,853.81,662.66
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,898.23,688.46
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,935.03,711.26
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,968.71,731.7
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,992.65,744.03
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,1012.94,753.92
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,1021.14,755.1
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,1011.66,744.97
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,1009.01,739.73
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,1002.39,732.06
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,987.96,720.99
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,969.61,707.62
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,945.07,689.04
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,916.82,668.26
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,882.06,644.64
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,844.02,618.89
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,803.05,589.56
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,759.03,556.46
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,709.57,519.99
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,658.13,481.24
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,604.04,438.68
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,548.55,394.03
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,490.82,347.47
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,432.3,298.99
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,372.55,248.65
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,312.61,198.09
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,251.84,148.8
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,191.52,105.19
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,132.26,74.42
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,93.81,71.23
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,92.99,70.92
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,91.99,70.44
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,90.9,69.75
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,80.83,61.67
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,78.87,60.4
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,76.79,59.01
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,74.75,57.53
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,72.67,56.02
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,63.34,48.56
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,59.41,45.56
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,54.11,41.19
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,48.77,36.62
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,41.18,29.96
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,33.6,23.03
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,22.47,12.24
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,11.02,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,33.99,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,107.23,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,246.9,193.43
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,366.55,301.31
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,461.37,381.13
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,560.3,460.15
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,569.69,466.95
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,575.68,470.26
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,477.68,388.51
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,374.09,301.51
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,658.8,525.94
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,912.87,708.05
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,936.64,720.07
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,957.01,731.26
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,960.34,731.4
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,968.32,735.05
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,965.48,730.29
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,958.82,723.16
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,946.75,711.86
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,930.87,698.18
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,907.2,679.74
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,880.03,659.09
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,848.09,636.57
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,812.93,610.97
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,766.75,576.64
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,730.27,548.19
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,683.23,511.99
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,634.44,473.76
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,552.13,408.61
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,489.4,359.53
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,458.65,334.47
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,430.61,310.09
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,364.05,262.21
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,320.01,233.48
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,290.31,204.85
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,244.92,165.36
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,222.57,158.5
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,224.8,176.31
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,151.24,118.15
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,102.38,78.98
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,125.05,97.8
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,162.64,128.73
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,125.04,98.55
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,90.52,70.46
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,85.65,66.69
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,80.45,62.58
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,75.95,59.15
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,71.33,55.52
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,63.52,49.06
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,55.43,42.16
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,46.74,34.5
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,35.68,24.59
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,23.17,12.75
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,10.67,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,5.51,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,1.89,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,3.78,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,5.68,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,7.59,0.76
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,9.88,2.69
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,12.18,4.59
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,34.41,23.11
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,56.82,41.49
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,54.14,39.11
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,51.47,36.76
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,43.01,29.64
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,34.57,22.59
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,119.25,91.09
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,210.53,163.16
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,124.67,94.57
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,46.35,31.65
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,77.83,56.75
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,109.99,82.11
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,169.97,129.16
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,229.41,174.99
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,192.42,146.15
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,156.65,118.29
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,187.83,142.13
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,218.08,164.88
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,159.82,119.89
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,103.02,75.71
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,205.3,154.91
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,294.83,222.27
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,355.82,266.73
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,405.11,300.42
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,292.78,217.92
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,214.15,161.63
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,210.25,158.95
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,206.2,156.13
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,171.13,129.63
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,136.91,108.27
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,171.43,137.19
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,208.69,168.4
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,163.71,131.87
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,117.97,94.2
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,132.62,107.05
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,149.42,121.79
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,143.0,116.8
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,130.02,106.22
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,115.87,94.5
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,101.27,82.25
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,85.66,68.93
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,69.62,54.99
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,54.42,41.61
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,38.2,27.1
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,23.31,13.21
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,7.6,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.37,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,175.71,136.27
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,295.2,241.82
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,372.11,307.95
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,450.64,372.9
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,298.98,246.9
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,124.87,98.41
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,98.31,76.01
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,76.28,57.27
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,457.34,371.78
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,820.93,648.12
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,748.7,586.96
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,649.78,507.95
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,667.4,518.32
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,682.69,526.55
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,671.16,514.38
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,657.87,501.24
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,698.67,530.03
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,735.35,555.04
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,828.41,622.58
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,881.37,659.92
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,850.5,636.52
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,816.35,610.57
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,782.13,583.77
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,733.61,546.8
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,687.08,511.12
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,638.84,473.44
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,588.43,432.47
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,536.65,389.61
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,482.38,344.74
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,427.46,298.38
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,371.0,250.22
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,314.12,201.77
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,256.64,154.82
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,199.71,113.21
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,142.99,82.42
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,102.26,77.51
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,91.49,69.02
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,90.96,68.77
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,90.19,68.33
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,89.3,67.82
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,87.49,66.71
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,85.56,65.49
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,75.93,57.78
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,72.75,55.37
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,68.9,52.59
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,64.96,49.66
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,59.27,45.03
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,53.51,40.17
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,45.42,33.19
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,37.3,25.9
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,23.66,13.33
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,12.18,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,18.62,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,50.93,7.74
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,178.27,137.21
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,278.43,224.0
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,377.98,307.32
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,504.84,407.83
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,578.9,463.49
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,653.86,517.41
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,722.33,564.74
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,802.22,618.73
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,844.01,643.71
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,883.05,666.5
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,914.21,683.85
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,941.97,698.8
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,954.42,704.92
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,963.2,708.87
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,955.47,701.07
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,952.8,696.92
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,940.47,687.92
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,924.38,676.64
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,901.84,659.89
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,875.75,640.93
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,844.09,619.59
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,809.24,595.25
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,768.13,564.85
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,724.64,532.35
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,678.14,498.09
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,629.97,461.8
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,578.94,422.47
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,527.37,381.7
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,474.07,338.5
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,420.48,294.05
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,366.26,248.63
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,312.9,203.96
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,258.49,159.92
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,205.04,120.9
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,145.77,86.97
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,109.8,83.56
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,110.07,83.99
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,110.19,84.29
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,139.21,107.91
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,172.3,134.75
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,139.51,108.96
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,111.83,87.0
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,114.6,89.63
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,122.2,96.23
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,108.05,85.05
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,90.95,71.22
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,81.86,63.88
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,72.86,56.36
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,58.33,43.88
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,43.59,30.94
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,27.14,16.05
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,30.93,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,88.09,25.34
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,227.44,178.05
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,334.26,271.32
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,422.01,344.95
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,512.73,417.63
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,586.1,473.6
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,660.19,528.04
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,712.26,564.57
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,762.93,599.26
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,816.41,634.43
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,858.6,660.87
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,879.87,671.36
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,897.79,679.6
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,914.77,687.92
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,928.08,693.79
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,924.68,688.44
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,917.66,680.45
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,910.57,673.57
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,899.71,664.46
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,877.89,646.71
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,852.8,626.89
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,825.32,606.68
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,794.59,584.12
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,764.15,562.21
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,726.2,534.47
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,572.28,420.28
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,427.79,312.78
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,397.6,291.05
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,369.53,270.46
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,353.03,258.16
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,336.89,246.04
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,342.31,247.9
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,327.64,234.55
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,309.94,218.95
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,268.93,187.05
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,233.72,165.27
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,206.98,160.25
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,161.16,124.53
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,119.81,91.88
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,144.73,112.19
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,174.28,136.1
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,142.2,110.98
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,113.9,88.61
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,109.47,85.35
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,104.86,81.89
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,97.78,76.49
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,90.46,70.79
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,80.77,62.93
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,71.32,55.05
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,57.31,43.13
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,43.12,30.72
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,26.79,15.97
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,10.26,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.11,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,9.89,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,32.14,20.13
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,55.36,40.14
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,88.12,68.08
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,134.96,107.05
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,168.87,134.7
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,202.49,161.4
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,311.09,247.63
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,398.69,314.48
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,255.84,201.26
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,92.52,69.07
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,94.15,70.19
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,95.92,71.21
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,57.82,40.68
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,21.53,11.61
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,303.38,232.79
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,577.65,428.67
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,682.01,499.76
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,775.71,562.06
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,815.16,587.16
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,849.37,608.44
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,820.78,588.36
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,789.05,566.66
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,755.37,544.3
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,718.0,518.85
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,642.84,464.53
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,571.01,412.67
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,500.94,362.01
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,445.25,321.59
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,426.03,307.75
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,405.08,291.89
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,365.78,256.05
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,314.85,207.43
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,261.54,164.78
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,209.45,126.75
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,162.12,101.0
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,128.78,99.29
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,159.03,123.76
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,207.68,162.55
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,196.5,154.01
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,184.62,145.03
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,172.74,136.25
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,160.41,127.03
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,134.16,106.32
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,108.0,85.34
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,100.76,79.82
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,93.26,73.93
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,83.41,65.76
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,73.61,57.42
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,59.4,45.18
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,44.99,32.48
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,28.85,17.84
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.22,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,12.06,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,33.98,10.58
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,121.13,93.79
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,198.25,161.2
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,280.04,230.53
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,380.97,312.26
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,451.51,367.33
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,523.02,421.06
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,582.03,462.6
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,641.02,502.65
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,709.94,548.79
