Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,755.56,577.72
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,789.07,597.77
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,819.99,615.82
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,840.28,626.12
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,857.52,634.37
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,868.87,638.88
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,876.78,641.18
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,876.63,638.7
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,868.51,631.23
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,855.61,620.19
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,838.76,606.64
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,752.16,544.73
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,663.17,481.27
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,649.63,471.67
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,625.53,454.05
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,593.25,429.76
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,563.86,407.43
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,555.02,400.61
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,527.21,378.21
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,475.42,337.55
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,423.62,295.96
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,374.25,259.41
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,344.23,239.45
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,305.02,209.19
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,266.27,181.24
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,208.63,142.73
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,169.35,131.35
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,158.69,123.25
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,146.73,114.01
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,138.31,107.58
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,129.09,100.49
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,145.85,114.6
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,160.34,126.91
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,146.13,115.77
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,131.09,103.92
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,119.79,95.2
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,108.24,86.09
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,91.88,72.71
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,76.43,59.8
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,61.44,46.93
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,46.2,33.52
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,29.5,18.42
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,11.43,0.16
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,53.75,37.96
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,91.53,70.6
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,135.43,108.07
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,179.02,144.42
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,247.08,198.93
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,295.94,236.7
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,337.67,267.57
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,378.4,296.81
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,367.62,285.51
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,331.34,255.69
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,326.72,250.38
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,322.03,244.96
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,302.1,228.85
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,261.06,197.17
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,260.81,196.55
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,260.8,196.0
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,250.04,187.41
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,239.89,179.37
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,179.92,134.02
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,122.67,90.26
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,180.33,134.54
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,236.94,176.89
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,225.87,168.11
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,215.03,159.82
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,235.14,174.58
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,254.31,188.36
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,271.33,200.59
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,287.1,211.83
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,277.87,205.48
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,268.82,199.37
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,183.31,136.25
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,97.19,71.04
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,85.23,62.1
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.31,52.94
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,84.0,61.51
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,94.4,73.17
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,103.61,81.07
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,112.55,88.82
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,125.59,99.84
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,137.93,110.33
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,149.45,120.41
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,159.01,128.95
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,138.35,112.17
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,113.65,91.86
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,99.69,80.56
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,85.63,68.92
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,71.18,56.6
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,56.6,43.94
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,42.55,31.58
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,28.29,18.86
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,17.16,8.66
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.43,0.74
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,40.46,27.94
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,69.72,53.89
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,123.96,101.14
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,167.3,138.48
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,311.95,261.56
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,464.36,385.08
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,404.12,332.56
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,361.9,294.68
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,320.37,259.22
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,301.11,241.27
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,314.43,250.29
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,327.26,258.75
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,444.95,349.2
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,535.09,415.68
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,525.41,405.37
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,515.07,395.29
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,452.21,347.24
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,413.29,316.77
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,350.85,268.72
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,278.33,212.78
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,339.26,258.88
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,382.98,290.96
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,339.56,257.48
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,293.52,222.32
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,326.67,247.14
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,351.6,265.29
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,305.35,230.57
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,267.29,202.05
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,272.24,205.8
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,266.1,201.01
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,238.83,180.5
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,202.44,153.01
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,226.13,171.02
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,229.3,173.23
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,208.32,157.87
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,205.8,164.26
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,205.12,164.06
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,205.99,165.15
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,185.33,148.79
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,157.08,126.12
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,141.0,113.5
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,124.71,100.51
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,92.92,74.06
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,59.15,45.52
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,51.39,39.11
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,43.65,32.6
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,35.93,25.94
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,28.23,19.19
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,21.33,13.08
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,14.44,6.9
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,8.72,1.66
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.92,8.93
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,18.0
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,42.35,30.05
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,56.96,42.37
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,72.86,55.65
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,88.47,68.47
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,104.36,81.18
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,120.06,93.52
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,114.66,88.75
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,110.35,84.94
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,83.42,62.67
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,59.32,42.84
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,72.2,53.03
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,85.68,63.57
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,160.37,122.75
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,236.38,181.36
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,216.37,165.33
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,197.31,150.28
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,244.65,186.14
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,290.87,220.34
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,406.6,306.95
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,510.54,381.8
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,459.9,343.03
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,422.06,314.22
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,367.48,274.25
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,316.81,236.86
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,404.45,301.06
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,467.32,344.06
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,388.56,286.51
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,324.57,240.79
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,268.88,199.63
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,228.45,169.78
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,221.58,165.14
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,214.67,160.49
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,195.94,146.79
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,178.1,140.05
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,194.1,153.53
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,206.39,164.07
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,197.13,157.03
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,187.26,149.5
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,171.3,137.25
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,161.18,129.67
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,149.18,120.21
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,132.67,106.9
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,118.47,95.57
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,103.8,83.63
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,80.59,63.99
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,57.6,44.24
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,49.38,37.13
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,38.77,27.69
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,27.0,16.85
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.23,1.29
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.57,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.02,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,7.2,0.22
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,11.39,3.88
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,16.73,8.49
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,22.09,13.04
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,60.83,45.61
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,107.88,84.56
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,77.63,59.09
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,54.51,39.69
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,129.69,101.45
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,210.5,165.83
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,140.48,108.74
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,78.29,57.92
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,92.32,69.06
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,106.33,80.03
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,270.74,209.6
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,426.88,326.55
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,523.54,397.54
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,593.16,447.67
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,392.46,298.5
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,181.84,136.96
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,299.84,227.25
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,403.44,303.43
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,360.96,270.72
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,321.0,240.4
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,467.44,349.94
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,579.23,428.7
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,557.58,412.0
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,525.78,385.99
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,460.6,335.86
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,414.92,302.79
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,370.81,269.55
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,346.51,251.43
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,303.19,217.34
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,272.42,193.57
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,237.02,169.28
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,201.85,159.33
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,193.55,153.09
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,184.37,146.08
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,179.38,142.46
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,193.78,154.55
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,158.09,126.2
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,133.55,106.68
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,134.41,107.83
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,133.71,107.66
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,119.61,96.42
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,105.05,84.61
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,90.28,72.23
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,75.13,59.28
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,59.54,45.78
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,43.62,31.72
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,28.99,18.44
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.74,1.27
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,7.87,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,15.49,4.23
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,69.76,52.63
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,115.31,93.14
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,179.97,148.94
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,228.58,190.31
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,265.84,220.69
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,301.5,248.98
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,204.46,166.92
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,117.88,92.7
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,133.51,105.36
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,149.06,117.71
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,369.38,296.44
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,548.81,433.45
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,567.72,444.29
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,585.01,454.72
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,583.54,450.68
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,580.71,445.89
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,434.37,334.4
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,260.52,199.78
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,153.33,116.5
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,52.03,36.08
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,175.57,133.67
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,298.58,227.44
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,314.28,238.15
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,318.75,240.75
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,342.18,258.03
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,362.72,272.9
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,333.13,250.21
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,305.51,229.19
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,290.28,217.81
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,275.73,206.88
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,310.58,230.75
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,340.27,249.21
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,280.58,192.27
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,215.66,131.29
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,168.32,114.51
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,209.82,166.59
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,189.44,150.77
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,180.0,143.81
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,168.35,134.7
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,156.55,125.43
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,151.79,122.16
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,162.34,131.61
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,109.57,87.84
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,49.86,37.35
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,43.28,31.92
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,36.71,26.4
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,30.54,21.14
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,24.39,15.8
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,18.26,10.38
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,12.15,4.91
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,7.58,0.75
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.02,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,10.26,3.16
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,17.53,9.36
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,11.25
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,22.16,13.13
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,24.87,15.34
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,27.58,17.55
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,41.48,29.01
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,55.45,40.38
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.34
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,53.24,38.32
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,71.2,52.91
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,89.77,67.87
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,92.21,69.68
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,94.62,71.49
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,126.66,97.02
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,158.29,121.64
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,340.97,262.94
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,516.95,390.13
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,546.45,409.36
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,573.11,427.11
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,522.68,389.21
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,478.69,356.44
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,483.13,358.68
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,473.91,350.06
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,432.39,318.35
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,406.32,297.99
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,348.49,255.96
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,313.56,231.67
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,251.62,187.06
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,207.56,155.74
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,212.53,159.39
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,224.67,177.82
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,196.37,155.71
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,177.55,141.11
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,177.39,141.45
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,176.93,141.54
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,159.08,127.72
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,151.71,122.41
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,135.6,109.5
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,110.61,88.96
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,97.62,78.48
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,84.53,67.7
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,69.0,54.48
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,59.66,46.42
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,48.85,36.96
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,40.15,29.08
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,28.43,18.31
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,16.7,4.25
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,63.67,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,189.43,123.67
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,305.33,245.62
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,420.69,341.84
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,516.28,417.18
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,610.62,487.3
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,379.71,308.78
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,73.94,56.02
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,109.06,85.34
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,144.23,113.41
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,157.96,123.71
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,171.68,133.93
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,184.88,143.62
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,198.0,153.16
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,273.25,210.63
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,327.85,250.75
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,387.32,294.24
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,444.34,334.94
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,452.95,340.14
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,460.69,345.08
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,714.23,531.19
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,873.8,639.52
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,842.35,616.58
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,807.79,593.58
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,770.39,566.8
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,730.14,537.26
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,683.78,503.41
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,635.87,467.62
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,585.68,428.34
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,534.7,387.48
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,481.95,344.97
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,428.67,300.86
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,374.25,255.04
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,319.88,209.01
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,264.64,163.5
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,209.93,122.16
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,155.36,89.49
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,93.03,71.06
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,92.86,71.16
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,92.52,71.06
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,92.2,70.99
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,91.77,70.85
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,90.21,69.94
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,81.58,63.13
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,79.35,61.52
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,77.03,59.82
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,73.13,56.87
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,69.11,53.77
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,63.69,49.27
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,58.17,44.56
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,50.4,37.9
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,40.22,28.91
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,28.83,18.52
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,17.46,5.18
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,25.97,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,74.36,45.7
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,183.04,144.68
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,269.69,219.2
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,180.54,146.44
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,78.21,59.52
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,343.47,280.4
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,563.63,451.07
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,374.75,300.06
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,162.76,126.72
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,77.02,57.6
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,7.64,0.61
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,8.8,1.53
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,9.96,2.44
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,193.35,149.71
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,392.65,300.87
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,294.13,224.37
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,188.65,142.53
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,186.6,140.9
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,184.67,139.17
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,161.8,121.13
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,139.63,103.69
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,194.84,145.9
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,248.97,186.44
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,281.24,209.79
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,317.26,235.63
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,404.11,299.15
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,478.35,351.4
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,385.61,284.08
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,300.6,222.35
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,358.4,263.81
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,406.14,295.43
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,329.4,240.45
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,276.99,204.42
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,279.41,203.57
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,283.89,204.2
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,245.39,178.91
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,231.53,180.6
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,210.1,164.51
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,191.03,150.13
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,160.17,125.81
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,137.26,107.67
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,133.97,105.58
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,130.42,103.24
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,124.25,98.54
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,117.71,93.5
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,110.29,87.84
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,104.18,83.19
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,93.18,74.1
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,81.97,64.62
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,66.91,51.71
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,51.56,38.25
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,34.13,22.76
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,16.15,4.72
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,43.3,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,132.79,86.48
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,236.73,187.62
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,360.16,290.82
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,222.77,180.87
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,57.5,41.99
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,52.31,37.78
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,49.83,35.64
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,57.97,42.09
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,66.26,48.56
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,187.41,146.62
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,305.5,238.48
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,369.08,286.11
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,455.79,349.49
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,711.09,539.31
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,924.82,686.07
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,746.48,555.51
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,537.73,401.08
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,382.93,288.43
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,243.24,182.69
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,226.11,169.54
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,209.62,156.59
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,177.57,132.16
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,146.45,108.34
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,155.48,115.22
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,164.2,121.78
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,208.74,155.42
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,251.52,187.28
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,382.96,283.99
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,482.93,353.07
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,454.15,330.07
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,423.24,305.24
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,391.88,278.99
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,344.72,240.45
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,279.91,198.06
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,257.89,189.88
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,239.63,172.02
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,200.33,156.37
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,193.64,151.46
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,186.91,146.46
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,149.08,116.5
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,117.34,91.15
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,114.58,89.39
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,111.49,87.34
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,106.81,83.79
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,102.49,80.53
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,96.33,75.85
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,89.95,70.9
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,82.16,64.5
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,74.2,57.79
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,62.29,47.6
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,49.46,36.34
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,33.88,22.5
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,18.27,6.46
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,54.8,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,174.77,117.41
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,281.77,223.97
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,389.74,315.18
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,471.99,381.91
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,557.18,447.71
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,536.64,430.74
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,486.31,390.1
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,519.13,412.72
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,549.52,432.58
