Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,583.84,456.22
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,616.43,478.27
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,473.12,366.89
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,329.28,253.23
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,344.72,263.97
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,359.52,273.68
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,333.64,252.74
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,309.19,233.1
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,317.82,239.24
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,325.94,244.91
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,244.88,183.84
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,160.72,119.6
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,200.51,149.96
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,239.4,179.16
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,212.65,158.46
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,186.59,138.41
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,276.09,205.64
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,354.91,263.37
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,310.24,229.74
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,273.85,202.48
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,228.2,168.62
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,183.71,135.35
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,254.23,187.34
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,316.58,231.84
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,265.88,180.55
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,217.3,129.95
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,193.37,125.35
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,202.51,157.71
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,202.9,158.63
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,199.1,156.27
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,184.8,145.24
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,171.93,135.32
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,153.71,121.27
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,127.23,100.26
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,130.37,103.24
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,127.13,100.95
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,115.76,92.07
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,103.94,82.66
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,90.97,71.95
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,77.59,60.67
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,63.79,48.89
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,48.63,35.66
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,33.51,22.22
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,18.23,6.79
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,40.6,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,128.86,86.09
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,230.63,183.11
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,332.61,270.18
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,443.81,361.05
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,540.75,436.54
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,502.19,405.06
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,432.44,348.09
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,468.59,374.08
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,502.6,397.48
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,440.22,346.17
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,399.44,311.22
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,421.88,326.52
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,443.11,340.6
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,512.71,392.77
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,580.15,442.18
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,589.25,446.05
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,596.62,449.0
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,602.05,452.08
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,624.83,467.23
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,562.79,420.11
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,520.97,387.54
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,514.43,381.97
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,506.9,375.65
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,468.14,346.45
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,440.99,325.67
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,408.94,302.06
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,378.84,279.85
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,402.91,297.24
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,414.81,305.17
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,323.17,238.23
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,241.22,178.25
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,266.77,196.87
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,294.62,216.66
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,290.57,210.31
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,289.25,206.13
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,235.79,164.1
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,169.97,131.88
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,164.41,128.05
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,160.9,125.78
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,171.61,134.69
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,170.42,134.09
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,159.31,125.75
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,147.43,116.74
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,136.05,107.83
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,124.09,98.36
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,117.94,93.83
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,111.61,89.05
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,99.99,79.51
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,85.98,67.74
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,69.35,53.6
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,52.44,38.9
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,34.7,23.2
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,16.03,5.53
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,6.69,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,12.95,3.46
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,32.23,20.32
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,52.77,37.7
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,82.48,62.82
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,111.64,87.11
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,242.35,195.09
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,341.17,274.59
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,212.05,168.96
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,97.09,73.12
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,111.95,84.82
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,126.67,96.2
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,137.79,104.53
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,148.88,112.77
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,176.75,134.3
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,204.26,155.32
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,206.41,156.27
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,208.67,157.36
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,252.05,190.16
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,312.94,235.53
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,250.6,187.87
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,208.82,155.77
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,214.67,160.06
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,220.28,164.1
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,256.59,191.19
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,291.44,216.86
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,286.6,213.01
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,281.73,209.26
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,310.93,230.26
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,336.89,248.45
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,329.5,242.73
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,321.68,236.71
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,302.29,222.32
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,283.81,208.65
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,290.68,212.14
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,275.08,199.03
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,255.33,186.87
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,224.52,174.78
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,216.18,168.65
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,208.33,162.86
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,172.14,134.51
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,139.43,108.64
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,145.5,113.93
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,150.95,118.73
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,142.93,112.64
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,137.29,108.46
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,124.05,98.16
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,110.42,87.38
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,95.36,75.17
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,79.88,62.35
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,64.85,49.59
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,48.52,35.45
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,33.17,21.87
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,17.43,6.72
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,13.3,5.04
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,21.33,11.86
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,30.55,19.58
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,39.79,27.21
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,69.51,51.54
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,101.46,77.32
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,110.86,84.59
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,120.43,91.94
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,134.08,102.56
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,147.74,113.09
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,163.75,125.42
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,179.61,137.54
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,269.65,207.47
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,340.77,261.35
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,568.58,435.16
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,741.5,561.61
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,632.52,477.7
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,507.79,382.82
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,626.82,472.14
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,730.02,546.42
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,612.35,458.43
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,503.9,376.91
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,559.79,418.19
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,609.73,453.13
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,539.91,400.9
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,479.25,355.69
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,362.14,269.63
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,258.6,192.43
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,307.98,229.11
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,353.78,262.12
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,342.94,245.16
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,326.2,218.37
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,268.55,170.87
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,216.5,130.75
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,198.96,130.37
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,207.74,162.18
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,189.08,147.91
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,159.91,125.11
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,155.73,122.06
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,151.06,118.59
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,159.05,125.42
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,165.31,130.88
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,136.41,107.71
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,107.15,84.01
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,106.86,84.29
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,108.22,85.9
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,96.41,76.36
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,84.29,66.34
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,69.64,53.88
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,54.8,40.94
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,37.09,25.31
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,19.0,8.18
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,23.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,72.57,47.24
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,159.68,125.33
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,243.21,196.9
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,117.55,94.29
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,1.9
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,26.7,16.49
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,44.42,31.03
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,46.76,32.74
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,49.1,34.43
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,41.41,28.06
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,33.74,21.74
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,41.49,27.84
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,49.26,33.89
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,105.04,78.2
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,163.7,124.04
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,135.93,101.72
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,109.45,80.59
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,138.47,103.16
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,167.17,125.23
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,288.47,217.36
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,395.88,296.22
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,308.91,230.97
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,219.51,163.55
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,234.67,174.56
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,249.19,184.82
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,253.17,187.51
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,256.79,189.96
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,222.53,164.31
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,189.2,139.31
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,196.74,144.87
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,203.9,150.02
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,236.74,174.07
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,252.32,184.97
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,233.97,171.32
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,231.93,169.97
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,238.57,172.83
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,230.39,177.58
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,155.56,119.64
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,102.32,77.75
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,98.46,74.94
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,94.08,71.6
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,117.04,90.59
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,138.11,108.08
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,111.21,86.6
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,81.14,62.28
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,77.45,59.65
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,73.64,56.81
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,67.44,51.87
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,61.04,46.61
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,53.35,40.06
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,43.11,31.09
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,32.13,21.25
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,21.16,10.03
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,40.19,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,133.43,92.31
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,234.91,186.81
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,339.22,275.51
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,211.47,172.13
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,45.21,31.86
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,53.14,38.38
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,61.31,44.88
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,108.07,82.82
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,156.06,120.89
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,137.09,104.85
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,120.13,90.6
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,265.01,205.0
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,397.48,305.17
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,360.16,274.87
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,324.21,246.13
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,383.76,290.19
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,440.92,331.3
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,444.45,332.7
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,447.41,333.92
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,555.99,412.76
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,652.45,480.1
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,665.54,489.05
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,673.93,494.86
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,654.12,479.01
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,632.09,461.67
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,612.13,446.59
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,586.14,426.99
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,566.99,413.29
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,537.12,389.16
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,484.21,346.51
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,431.0,302.66
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,376.98,257.38
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,323.06,211.89
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,280.28,184.6
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,281.2,194.19
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,202.79,131.32
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,115.95,78.3
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,108.66,82.9
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,100.13,76.37
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,99.62,76.15
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,98.93,75.82
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,97.64,75.16
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,96.2,74.38
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,93.52,72.44
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,90.67,70.36
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,86.78,67.52
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,80.5,62.64
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,73.13,56.72
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,65.58,50.49
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,56.58,42.81
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,47.48,34.79
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,35.02,23.61
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,22.51,11.16
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,21.58,10.06
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,73.27,54.43
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,116.49,91.69
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,163.44,131.43
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,229.33,185.25
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,375.57,303.87
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,506.15,405.49
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,496.51,393.61
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,458.64,361.66
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,540.43,421.93
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,597.29,462.4
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,576.5,442.72
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,528.42,404.26
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,408.31,312.7
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,247.94,188.8
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,204.87,155.34
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,164.5,123.6
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,209.3,157.86
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,253.51,191.04
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,247.09,185.43
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,240.92,180.2
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,263.85,197.18
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,285.92,213.31
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,313.39,232.9
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,329.24,243.77
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,509.47,379.45
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,625.97,461.45
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,577.97,423.45
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,529.46,385.04
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,481.96,346.14
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,429.56,302.76
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,380.71,265.11
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,354.28,246.61
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,306.78,210.4
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,277.36,189.48
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,238.39,167.8
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,230.56,170.28
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,217.93,170.32
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,193.56,151.73
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,141.91,110.81
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,91.65,70.32
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,90.3,69.51
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,88.81,68.52
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,87.56,67.74
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,86.3,66.96
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,82.56,64.22
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,78.69,61.33
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,71.3,55.37
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,65.52,50.63
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,56.87,43.24
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,48.15,35.53
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,35.69,24.33
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,23.17,11.94
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.4,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.3,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,7.96,1.03
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,10.64,3.27
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,15.22,7.11
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.82,10.92
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,22.14,12.8
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,24.46,14.66
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,102.5,78.33
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,191.24,147.43
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,441.99,337.92
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,672.22,494.95
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,699.37,512.52
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,724.07,531.05
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,829.97,605.73
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,916.29,664.46
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,907.86,659.94
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,895.83,653.89
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,875.8,640.75
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,852.43,624.84
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,824.37,605.36
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,793.15,583.53
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,755.9,558.64
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,722.83,535.61
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,678.37,502.02
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,632.24,466.66
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,583.63,429.17
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,529.58,386.84
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,479.72,346.12
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,429.57,304.15
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,377.88,259.65
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,325.82,214.71
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,267.13,166.42
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,212.94,124.46
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,158.64,89.31
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,105.19,68.94
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,94.52,72.13
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,94.4,72.21
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,92.68,71.0
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,90.69,69.58
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,89.15,68.54
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,87.46,67.39
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,78.75,60.41
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,76.77,59.02
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,73.58,56.7
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,70.31,54.27
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,66.95,51.58
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,63.72,48.89
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,53.29,40.02
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.09,32.8
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,33.85,22.77
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,22.6,11.69
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,13.3,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,30.65,17.18
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,92.25,70.62
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,161.58,129.54
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,212.61,172.61
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,264.42,215.07
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,178.22,143.44
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,98.01,75.23
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,119.88,92.79
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,141.52,109.72
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,238.75,187.4
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,318.57,249.23
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,287.92,223.39
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,236.62,182.19
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,165.49,126.33
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,100.48,74.62
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,106.22,78.9
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,111.91,83.05
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,186.1,140.4
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,260.43,196.27
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,151.34,112.6
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,48.15,32.24
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,249.85,188.0
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,443.96,329.98
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,345.75,257.39
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,249.3,185.71
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,176.41,130.92
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,105.26,76.45
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,70.91,49.91
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,36.62,23.15
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,41.65,27.11
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.66,31.06
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,58.17,40.09
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,69.55,49.03
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,54.72,37.56
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.68
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,37.5,24.22
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,35.52,22.75
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,32.77,21.81
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,30.03,19.63
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,55.9,41.4
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,81.25,62.7
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,119.75,94.9
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,154.24,123.69
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,139.21,111.63
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,132.99,106.88
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,125.04,100.84
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,112.0,90.38
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,98.88,79.5
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,85.55,68.23
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,69.64,54.48
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,53.74,40.48
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,36.64,25.29
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,18.97,9.08
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,43.96,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,140.67,99.76
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,234.87,186.61
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,332.58,268.26
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,436.6,350.02
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,525.06,416.27
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,592.61,463.72
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,660.72,509.25
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,715.16,542.87
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,779.67,582.02
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,819.75,605.57
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,857.23,627.34
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,883.56,641.73
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,906.75,654.2
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,808.9,587.71
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,695.65,509.19
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,823.4,598.66
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,930.79,667.3
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,816.8,587.98
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,693.55,501.9
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,676.95,490.25
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,658.97,476.55
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,645.76,467.95
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,630.14,457.53
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,641.79,465.01
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,649.83,469.45
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,614.39,444.21
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,580.08,419.74
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,554.63,400.18
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,530.31,380.66
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,479.1,343.3
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,430.27,307.02
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,397.25,281.39
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,356.29,250.02
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,305.85,210.5
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,265.44,179.15
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,242.75,169.05
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,216.63,159.19
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,207.56,162.93
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,198.66,156.29
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,157.4,123.72
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,130.97,102.75
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,150.29,118.84
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,167.34,133.04
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,144.17,114.55
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,129.5,102.95
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,115.35,91.81
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,101.09,80.39
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,86.39,68.23
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,71.6,55.79
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,56.45,42.9
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,41.16,29.63
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,28.06,18.06
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,14.48,5.7
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,1.97,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,3.78,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,7.58,0.54
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,11.39,3.83
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,16.35,8.07
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,21.33,12.27
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,49.06,35.42
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,81.47,62.1
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,145.21,114.77
