Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,231.24,183.83
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,194.01,152.87
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,179.11,139.94
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,331.23,260.76
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,487.6,378.48
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,332.92,258.85
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,193.18,148.35
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,248.71,191.29
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,325.62,249.01
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,395.74,301.52
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,462.5,350.44
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,469.85,354.29
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,476.11,357.64
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,451.46,338.57
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,427.87,320.46
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,439.37,327.82
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,448.66,333.27
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,528.0,391.08
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,584.86,429.93
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,523.45,383.62
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,476.91,348.76
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,450.13,327.98
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,427.66,309.08
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,392.54,281.05
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,356.66,252.15
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,285.26,188.66
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,219.37,128.17
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,164.66,92.35
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,110.88,71.25
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,95.95,73.88
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,95.12,73.4
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,83.77,64.23
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,82.49,63.38
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,80.86,62.23
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,79.11,60.98
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,76.45,58.99
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,73.65,56.87
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,64.81,49.74
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,61.45,47.17
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,56.81,43.35
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,52.08,39.36
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,46.28,34.39
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,40.49,29.22
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,31.27,20.9
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,22.0,11.77
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,15.25,5.83
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,31.92,20.68
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,48.98,35.44
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,68.71,52.22
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,87.64,68.0
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,188.6,153.25
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,298.4,242.24
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,342.72,275.49
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,386.24,307.55
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,684.47,535.85
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,931.64,703.01
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,949.02,709.96
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,963.14,717.27
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,862.62,647.18
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,699.49,526.78
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,694.04,521.94
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,686.61,514.61
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,838.96,627.03
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,928.42,687.11
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,847.78,628.52
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,739.34,546.65
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,488.29,367.11
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,237.99,178.46
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,153.31,114.32
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,70.9,50.28
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,276.52,208.95
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,460.51,342.96
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,483.29,358.24
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,489.49,361.2
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,308.59,229.25
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,143.13,106.05
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,114.74,84.46
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,86.82,62.91
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,177.78,132.55
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,254.15,189.44
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,213.16,159.28
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,188.49,141.73
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,198.71,156.95
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,221.37,175.32
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,198.3,157.23
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,173.92,138.05
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,165.33,131.77
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,158.06,126.48
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,135.0,107.92
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,110.39,87.87
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,98.07,78.05
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,85.66,67.98
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,72.49,56.96
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,59.22,45.66
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,46.85,35.03
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,34.38,24.1
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,23.29,14.23
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,12.17,4.09
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,6.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,99.22,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,274.28,203.0
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,377.95,304.45
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,489.03,396.69
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,405.78,332.5
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,276.85,226.94
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,188.63,153.17
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,104.35,80.76
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,114.21,88.45
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,124.22,96.02
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,123.66,95.01
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,123.76,94.57
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,145.17,111.24
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,166.38,127.5
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,391.26,303.83
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,574.27,440.07
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,641.95,486.94
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,682.86,514.81
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,724.82,545.16
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,779.9,583.81
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,714.78,534.08
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,667.16,497.02
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,645.88,481.15
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,623.48,464.33
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,599.81,446.78
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,571.91,426.16
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,584.86,435.93
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,587.55,437.4
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,548.5,407.65
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,510.15,378.05
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,470.64,346.91
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,437.47,319.6
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,397.73,288.74
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,354.49,256.23
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,316.82,227.43
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,282.6,202.37
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,250.56,179.14
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,217.18,159.64
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,220.04,174.3
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,213.23,169.53
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,202.38,161.19
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,180.13,143.58
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,168.01,134.1
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,154.84,123.72
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,143.92,115.14
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,132.48,106.07
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,119.7,95.97
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,106.3,85.21
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,81.64,64.65
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,58.2,44.77
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,51.56,39.09
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,44.87,33.12
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,33.19,22.6
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,23.59,13.22
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,83.55,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,240.25,177.4
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,346.26,279.87
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,465.7,379.55
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,404.23,331.62
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,296.61,243.54
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,455.18,372.58
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,626.32,503.39
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,758.15,597.08
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,880.09,679.76
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,694.1,541.71
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,459.94,359.56
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,744.24,576.85
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,983.35,740.67
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,753.78,573.55
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,475.98,361.51
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,649.1,491.81
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,814.32,608.9
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,777.5,579.65
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,723.91,540.15
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,840.08,626.93
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,898.71,668.45
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,866.93,645.78
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,831.97,621.45
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,767.48,570.18
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,690.39,509.73
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,685.75,509.0
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,658.83,490.32
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,608.43,450.61
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,557.07,409.2
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,503.89,365.24
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,449.88,319.54
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,394.21,271.84
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,338.38,223.65
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,281.78,175.63
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,225.44,130.86
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,169.99,94.02
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,115.8,71.92
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,96.87,74.01
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,96.05,73.67
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,94.41,72.52
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,83.31,63.58
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,81.98,62.82
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,80.53,61.96
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,77.31,59.49
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,80.7,62.56
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,79.65,62.05
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,78.73,61.61
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,71.44,55.72
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,63.81,49.39
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,55.2,42.14
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,46.36,34.41
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,33.91,23.28
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,23.64,13.42
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,112.08,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,301.46,223.81
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,413.83,332.71
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,533.94,431.94
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,618.1,498.93
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,704.16,563.98
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,766.55,607.46
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,822.34,644.26
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,869.26,672.39
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,914.01,698.07
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,946.6,716.87
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,976.19,733.51
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,995.64,741.82
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,998.35,739.1
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,1005.51,741.85
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,1009.0,742.31
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,1005.17,736.71
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,997.57,728.9
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,982.77,717.68
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,964.27,704.25
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,940.28,687.71
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,912.76,668.93
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,879.68,646.2
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,843.41,621.37
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,803.32,592.75
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,760.47,560.47
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,713.17,525.45
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,664.12,488.42
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,612.92,449.07
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,560.71,407.85
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,506.73,364.03
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,451.93,318.42
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,395.74,270.89
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,339.27,222.66
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,282.09,174.58
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,225.22,129.64
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,169.37,92.65
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,114.99,70.39
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,94.89,72.17
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,94.22,71.81
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,92.73,70.77
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,91.02,69.58
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,80.24,61.07
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,78.71,60.15
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,76.27,58.34
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,73.71,56.44
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,70.51,54.09
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,62.1,47.3
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,57.71,43.83
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,53.26,40.19
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,47.4,35.28
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,41.54,30.16
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,33.02,22.45
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,24.52,14.15
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,88.02,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,249.47,183.11
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,354.58,282.44
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,473.83,378.8
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,557.61,442.88
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,643.12,504.74
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,707.94,548.29
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,772.29,589.41
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,820.99,618.73
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,867.86,646.03
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,902.42,666.02
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,927.67,679.87
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,949.04,690.59
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,967.04,699.1
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,976.36,702.96
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,982.04,704.76
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,980.5,701.46
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,960.64,686.84
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,948.36,678.12
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,932.47,667.15
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,909.82,652.02
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,883.76,634.84
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,853.53,615.5
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,820.12,594.0
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,781.82,567.47
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,740.83,537.8
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,695.81,505.44
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,649.14,471.15
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,600.42,433.84
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,550.76,394.81
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,470.77,335.66
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,425.37,303.59
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,383.48,266.04
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,337.86,220.56
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,282.87,175.03
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,228.22,132.4
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,173.56,96.21
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,119.93,73.51
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,99.63,75.49
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,89.25,67.45
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,88.84,67.3
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,88.32,67.06
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,86.64,65.9
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,84.8,64.61
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,82.07,62.6
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,73.09,55.41
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,70.01,53.2
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,66.85,50.87
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,62.71,47.65
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,58.53,44.3
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,52.21,39.06
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,45.85,33.56
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,36.39,25.08
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,25.16,14.58
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,12.6,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,68.57,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,211.05,151.63
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,307.42,240.63
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,410.75,324.29
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,511.81,402.03
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,613.02,476.32
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,646.49,499.57
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,677.17,520.45
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,761.64,578.44
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,845.01,633.49
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,879.96,654.79
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,912.27,674.66
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,843.89,626.85
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,759.47,564.87
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,677.92,505.52
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,595.13,444.3
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,724.93,536.51
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,848.74,619.45
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,710.03,520.02
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,577.1,423.82
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,611.98,449.14
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,657.68,480.24
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,753.83,551.05
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,813.59,594.95
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,773.06,564.2
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,730.24,532.4
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,663.31,481.96
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,603.43,436.84
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,512.77,372.16
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,438.99,319.3
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,451.03,325.61
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,441.9,311.58
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,389.91,268.39
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,337.97,224.9
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,298.88,199.52
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,289.03,199.92
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,214.72,139.04
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,124.09,78.09
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,104.28,79.59
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,104.87,80.44
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,104.66,80.47
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,104.28,80.38
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,126.85,99.22
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,153.34,121.29
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,122.03,96.04
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,94.7,73.85
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,91.03,71.24
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,84.75,66.38
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,77.53,60.49
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,70.12,54.31
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,60.97,46.6
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,51.69,38.51
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,39.38,27.61
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,26.92,16.06
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,13.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,70.8,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,214.45,155.85
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,312.66,247.72
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,417.73,332.89
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,502.08,397.39
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,598.74,467.05
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,664.38,513.43
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,729.58,558.11
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,781.89,591.46
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,832.56,622.86
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,867.9,644.8
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,900.64,664.98
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,923.63,677.91
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,936.42,684.27
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,946.49,689.88
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,953.02,693.34
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,952.88,691.28
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,949.06,687.03
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,836.97,610.36
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,705.59,515.87
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,812.21,593.6
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,863.44,628.95
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,833.74,608.58
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,800.98,586.74
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,764.19,560.34
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,724.78,531.16
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,681.05,499.26
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,635.8,465.49
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,588.42,429.29
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,540.39,391.58
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,490.31,351.22
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,439.62,309.34
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,387.68,265.7
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,335.56,221.49
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,282.72,177.37
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,230.28,136.08
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,173.75,98.47
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,127.68,79.83
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,106.98,81.46
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,98.63,75.08
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,133.6,103.54
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,172.91,135.34
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,133.21,103.92
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,96.93,74.85
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,94.91,73.5
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,92.77,72.0
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,89.03,69.31
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,83.0,64.65
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,76.34,59.24
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,69.52,53.59
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,60.7,46.27
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,51.75,38.57
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,39.42,27.66
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,26.95,16.14
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,13.73,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,86.72,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,246.66,179.05
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,347.27,274.79
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,462.48,368.71
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,547.7,435.33
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,634.85,500.32
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,697.37,544.03
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,759.46,585.82
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,616.88,480.05
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,426.19,332.82
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,543.71,420.63
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,637.73,487.07
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,817.53,613.09
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,951.67,698.23
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,960.78,701.0
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,966.32,702.81
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,950.07,689.35
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,944.44,683.17
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,932.79,674.53
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,917.56,663.77
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,896.06,647.78
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,871.16,629.77
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,840.85,609.56
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,807.45,587.32
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,770.72,561.76
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,731.22,532.73
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,686.93,500.59
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,640.96,466.51
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,592.64,430.04
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,543.46,391.83
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,492.59,351.12
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,440.94,308.68
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,387.55,264.06
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,333.99,218.81
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,285.17,189.92
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,295.53,209.8
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,269.3,190.01
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,221.12,158.28
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,204.18,158.05
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,213.6,165.79
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,139.97,107.94
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,86.6,65.34
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,85.23,64.62
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,83.73,63.74
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,82.85,63.25
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,75.56,57.46
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,72.34,55.13
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,69.01,52.67
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,65.64,50.01
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,62.33,47.31
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,55.51,41.59
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,46.22,33.58
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,36.31,24.83
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,26.43,15.62
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,13.3,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,54.39,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,161.43,115.83
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,275.66,218.05
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,376.26,301.93
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,460.63,370.02
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,548.36,437.12
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,308.15,249.45
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,50.61,35.8
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,87.73,65.83
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,127.28,97.01
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,531.97,418.34
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,868.27,657.92
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,891.08,667.79
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,910.78,677.96
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,924.33,685.09
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,934.45,690.09
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,933.46,686.82
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,928.92,681.44
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,910.46,668.06
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,898.22,659.05
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,877.33,643.34
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,853.16,625.62
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,825.5,605.98
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,794.7,583.93
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,702.82,514.99
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,605.87,442.81
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,633.66,465.08
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,631.44,464.05
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,551.35,402.24
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,481.12,349.25
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,471.81,340.14
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,440.75,311.5
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,390.58,269.84
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,340.58,227.96
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,284.35,182.02
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,233.1,141.87
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,186.04,110.82
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,142.67,92.01
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,121.68,93.23
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,122.75,94.51
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,122.94,94.89
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,122.94,95.15
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,121.72,94.44
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,119.25,92.73
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,114.73,89.37
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,109.96,85.78
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,104.15,81.48
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,98.11,76.93
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,89.82,70.39
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,81.27,63.47
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,70.46,54.42
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,58.44,44.07
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,43.68,31.05
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,28.75,17.53
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,14.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,51.32,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,155.07,110.49
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,246.83,195.39
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,362.55,291.09
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,446.3,358.83
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,533.3,425.81
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,473.82,378.78
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,431.31,343.24
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,504.04,397.93
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,577.23,450.82
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,468.99,365.49
