Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,34.97,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,112.75,64.62
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,217.44,169.47
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,337.04,269.31
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,430.14,345.74
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,527.73,421.93
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,596.95,472.99
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,667.09,522.74
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,738.91,572.06
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,800.1,612.34
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,839.62,636.37
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,876.69,658.42
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,905.65,673.31
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,931.58,686.03
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,937.53,686.8
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,947.82,690.71
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,951.21,690.18
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,950.87,687.4
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,941.61,680.11
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,928.67,670.62
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,895.07,646.56
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,873.15,630.45
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,844.81,611.15
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,813.32,589.82
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,776.89,563.81
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,737.81,534.7
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,694.99,503.51
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,650.43,470.46
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,603.49,434.16
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,555.81,396.54
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,506.03,357.24
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,455.57,316.42
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,403.63,273.72
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,351.52,230.31
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,298.62,186.56
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,246.02,144.85
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,185.46,102.05
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,132.72,74.55
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,95.4,70.33
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,95.71,70.91
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,128.07,96.7
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,177.54,135.85
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,169.06,129.78
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,160.07,123.34
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,121.6,93.05
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,84.73,63.64
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,81.63,61.52
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,78.42,59.26
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,74.14,56.05
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,67.42,50.72
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,59.79,44.47
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,52.1,37.95
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,41.72,28.96
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,31.32,19.63
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,16.01,3.07
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,6.69,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,12.96,2.0
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,38.02,24.59
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,62.25,45.23
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,110.08,85.27
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,147.35,116.3
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,109.95,84.99
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,68.41,50.09
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,61.64,44.27
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,56.83,40.06
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,108.52,81.01
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,163.34,123.53
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,178.16,134.34
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,192.88,144.99
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,401.87,305.55
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,565.44,426.22
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,583.07,436.24
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,598.94,445.37
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,655.71,483.84
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,686.82,503.88
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,682.05,498.12
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,675.2,491.15
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,656.52,476.71
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,636.49,461.44
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,622.15,449.8
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,605.63,436.61
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,581.04,418.49
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,555.28,399.44
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,568.38,408.83
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,553.66,395.86
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,503.05,355.72
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,451.92,314.37
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,398.94,270.95
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,345.79,226.83
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,292.42,182.83
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,239.53,140.96
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,186.06,103.23
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,133.59,75.56
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,96.88,71.32
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,97.3,71.84
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,96.4,71.3
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,95.29,70.61
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,94.1,70.04
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,85.38,63.43
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,82.72,61.52
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,79.85,59.44
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,76.55,57.13
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,73.13,54.67
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,68.06,50.81
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,62.84,46.71
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,56.82,41.81
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,48.38,34.7
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,38.9,26.5
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,29.43,18.0
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,14.82,2.32
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,22.16,11.87
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,38.44,25.6
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,60.18,43.64
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,80.83,60.57
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,242.91,195.31
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,399.54,320.75
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,481.1,383.19
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,563.74,444.81
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,574.27,448.81
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,581.94,450.93
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,652.32,501.8
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,746.88,567.94
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,789.16,595.46
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,828.53,620.73
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,896.03,667.07
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,939.34,693.75
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,930.85,684.83
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,918.71,673.93
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,901.78,660.01
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,866.85,634.17
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,839.62,613.76
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,809.21,591.3
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,764.12,553.7
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,702.43,505.19
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,664.99,477.07
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,626.6,448.06
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,598.66,428.33
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,555.89,395.96
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,502.75,354.62
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,462.36,324.01
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,410.37,281.07
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,352.76,230.29
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,303.65,195.89
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,284.84,187.3
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,259.97,172.8
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,229.03,157.39
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,174.44,131.24
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,154.27,115.96
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,147.37,110.88
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,139.72,105.21
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,114.87,86.16
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,87.93,65.19
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,85.58,63.7
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,83.07,62.05
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,91.19,69.01
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,96.64,73.85
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,87.99,67.16
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,79.01,60.05
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,65.69,49.26
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,51.59,37.52
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,41.49,28.77
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,31.39,19.67
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,15.87,2.83
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,41.28,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,124.32,63.85
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,254.96,198.1
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,363.73,291.61
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,462.07,372.21
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,573.45,459.0
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,643.94,511.26
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,714.31,561.46
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,776.8,604.22
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,837.96,644.84
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,874.38,666.86
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,901.96,682.49
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,867.09,654.8
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,806.66,608.84
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,802.57,602.02
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,795.09,592.79
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,896.89,663.76
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,958.2,701.76
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,947.15,691.34
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,932.48,679.11
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,863.29,628.79
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,765.5,554.87
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,813.73,592.4
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,825.4,601.93
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,786.6,573.98
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,745.23,543.18
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,666.43,482.64
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,587.36,422.84
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,569.63,408.4
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,542.27,386.66
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,504.97,357.96
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,456.71,317.84
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,403.4,273.06
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,349.65,227.55
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,295.28,182.43
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,241.11,139.36
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,187.47,101.8
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,135.12,75.12
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,97.0,71.29
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,96.6,71.31
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,85.56,62.75
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,84.76,62.29
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,83.35,61.49
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,81.8,60.59
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,79.97,59.33
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,78.05,58.01
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,69.05,51.03
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,65.92,48.78
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,62.14,45.94
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,58.34,42.99
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,52.81,38.57
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,47.27,33.93
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,39.05,26.75
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,28.89,17.64
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,14.51,1.99
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,36.01,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,111.49,53.59
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,221.81,172.35
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,346.56,278.13
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,445.89,360.35
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,550.6,442.74
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,629.11,501.75
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,700.3,553.08
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,760.15,594.39
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,818.64,633.6
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,856.47,656.99
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,891.86,678.37
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,912.1,689.23
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,936.38,702.96
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,948.22,707.57
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,956.55,709.95
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,958.51,708.45
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,942.57,695.03
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,933.12,685.77
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,920.07,674.25
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,900.67,658.91
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,877.83,641.44
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,849.46,621.46
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,817.9,599.39
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,782.13,573.45
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,743.54,544.19
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,700.69,512.24
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,655.91,478.33
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,608.43,440.97
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,559.91,402.08
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,509.16,361.44
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,457.62,319.22
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,404.54,274.49
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,351.07,229.09
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,296.88,184.05
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,242.89,141.05
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,189.77,103.9
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,138.23,77.75
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,100.27,73.89
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,89.73,65.91
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,90.52,66.7
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,91.31,67.51
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,90.19,66.97
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,88.95,66.34
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,81.06,60.22
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,80.1,59.69
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,77.11,57.61
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,74.01,55.42
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,70.89,53.16
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,67.84,50.87
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,58.67,43.45
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.58,37.52
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,41.46,28.73
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,31.35,19.6
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,16.0,2.62
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,12.97,0.68
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,54.03,37.17
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,87.95,66.21
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,130.89,102.48
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,173.62,137.97
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,285.45,229.14
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,403.27,321.81
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,627.37,495.23
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,848.75,653.28
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,878.1,669.51
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,911.06,688.94
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,936.76,701.69
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,959.26,712.16
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,956.19,706.51
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,963.05,707.9
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,963.23,704.9
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,959.77,699.69
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,948.26,690.48
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,933.16,679.09
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,912.16,662.8
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,887.71,644.39
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,858.6,624.08
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,826.27,601.67
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,786.72,573.38
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,744.68,542.03
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,701.43,510.03
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,656.29,476.08
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,608.3,438.46
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,559.48,399.52
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,508.7,359.17
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,457.2,317.29
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,404.13,272.96
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,350.99,228.21
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,297.03,183.71
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,243.34,141.24
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,190.26,104.12
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,138.31,77.58
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,90.08,65.58
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,90.12,65.93
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,90.69,66.54
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,91.22,67.14
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,90.13,66.62
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,88.9,66.01
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,80.75,59.84
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,79.51,59.2
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,76.5,57.11
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,73.38,54.9
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,68.93,51.54
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,64.39,48.01
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,58.39,43.12
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,49.74,35.81
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,39.92,27.32
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,30.11,18.49
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,15.18,1.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,34.84,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,107.35,44.1
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,223.64,172.55
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,352.17,280.56
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,450.23,361.07
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,553.62,441.79
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,403.3,323.15
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,222.01,174.9
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,329.78,260.22
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,417.54,327.25
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,674.13,521.61
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,900.15,677.35
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,921.9,687.53
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,947.55,701.57
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,959.44,705.97
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,967.77,708.19
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,955.9,697.19
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,954.79,693.66
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,943.77,683.36
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,929.17,670.97
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,909.58,655.84
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,886.5,638.61
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,857.44,618.58
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,825.18,596.49
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,788.31,570.4
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,748.69,541.19
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,704.83,509.36
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,659.08,475.54
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,611.27,438.53
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,562.36,399.95
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,511.18,359.63
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,459.18,317.65
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,405.53,273.55
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,351.59,228.62
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,294.43,192.6
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,307.73,212.64
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,220.52,138.26
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,136.48,76.13
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,98.46,72.27
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,87.89,64.14
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,88.03,64.42
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,88.11,64.66
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,87.16,64.24
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,86.1,63.75
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,78.43,57.83
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,77.36,57.19
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,74.23,55.0
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,70.99,52.7
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,67.41,50.05
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,63.83,47.32
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,57.79,42.52
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,49.18,35.35
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,39.63,27.14
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,30.12,18.58
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,15.18,1.81
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,15.79,0.85
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,79.6,57.86
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,149.94,117.65
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,203.58,162.92
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,257.35,207.14
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,302.38,242.85
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,347.48,277.49
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,429.51,338.64
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,489.33,381.31
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,518.82,400.33
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,546.45,417.77
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,441.73,336.29
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,335.98,253.51
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,256.94,192.79
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,168.68,124.54
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,174.59,128.59
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,180.47,132.49
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,363.13,268.59
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,547.6,398.58
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,748.76,542.88
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,878.1,630.0
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,849.34,609.44
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,817.44,587.87
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,778.16,560.07
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,736.47,529.11
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,693.95,498.42
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,649.66,465.88
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,601.78,430.09
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,553.45,393.11
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,504.26,354.59
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,454.49,314.64
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,402.43,271.78
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,349.5,227.95
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,295.94,184.71
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,242.92,143.36
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,188.83,105.15
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,135.37,76.76
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,98.31,72.38
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,98.5,72.72
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,99.49,73.68
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,92.35,68.23
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,91.45,67.87
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,90.41,67.42
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,112.44,85.29
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,137.28,105.42
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,129.74,99.95
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,116.67,89.98
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,102.38,78.84
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,87.7,67.14
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,73.8,55.94
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,58.22,43.0
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,42.99,29.97
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,27.59,16.54
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,14.25,1.13
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,18.7,9.0
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,31.76,20.11
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,51.13,36.21
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,69.6,51.4
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,90.51,68.36
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,111.0,84.64
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,126.75,96.83
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,142.51,108.81
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,181.45,139.12
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,242.15,185.48
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,262.1,199.56
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,281.58,213.18
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,354.0,267.02
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,424.5,317.89
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,435.27,323.72
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,445.26,329.2
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,554.71,408.14
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,656.27,478.9
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,579.07,421.76
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,523.67,380.15
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,483.16,350.38
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,460.04,332.65
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,391.05,282.62
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,326.67,235.69
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,400.95,289.1
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,466.63,334.81
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,487.16,348.89
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,493.35,352.28
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,452.97,322.8
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,410.63,292.35
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,389.46,274.34
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,372.12,257.62
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,315.78,207.86
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,245.92,146.39
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,194.52,110.53
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,144.93,84.95
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,109.41,81.31
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,100.67,74.79
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,103.29,77.06
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,106.06,79.48
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,105.25,79.24
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,104.29,78.9
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,105.56,80.2
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,105.16,80.18
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,100.37,76.76
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,95.41,73.16
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,90.75,69.72
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,87.06,66.97
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,75.57,57.56
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,63.93,47.75
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,48.72,34.68
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,33.23,21.04
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,17.26,2.22
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.83,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,27.36,2.96
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,134.53,100.93
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,219.35,174.35
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,330.21,266.75
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,430.93,348.83
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,525.6,422.24
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,601.99,479.71
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,672.47,529.67
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,743.17,577.89
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,798.5,614.7
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,841.45,642.06
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,876.57,663.6
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,908.58,682.8
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,925.34,691.14
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,938.66,697.26
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,944.6,698.7
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,938.22,691.94
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,931.9,684.99
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,921.83,675.68
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,904.77,662.05
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,884.08,646.15
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,856.83,626.85
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,826.27,605.13
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,787.76,575.73
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,746.8,544.47
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,704.44,513.09
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,660.14,479.79
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,612.42,442.45
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,564.05,404.01
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,513.99,364.35
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,463.56,323.53
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,411.7,281.01
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,360.0,238.15
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,307.39,194.96
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,255.48,154.02
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,202.48,116.58
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,150.35,88.84
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,105.46,77.98
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,106.43,79.1
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,106.81,79.6
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,107.08,80.03
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,106.26,79.79
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,105.3,79.45
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,103.95,78.65
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,102.53,77.8
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,96.63,73.48
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,91.79,69.97
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,85.9,65.51
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,79.92,60.85
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,70.73,53.46
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,61.4,45.66
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,47.76,33.88
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,34.0,21.61
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,17.63,1.98
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
