Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,23.18,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,66.44,11.25
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,196.38,150.07
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,302.44,242.41
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,424.16,343.16
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,533.8,430.28
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,605.01,484.11
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,687.83,544.45
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,754.3,589.67
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,819.4,632.4
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,703.76,544.45
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,566.43,436.5
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,763.8,583.88
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,941.23,704.46
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,954.3,709.05
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,963.79,712.14
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,965.31,710.01
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,963.12,705.59
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,938.66,686.18
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,925.1,674.41
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,905.64,659.11
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,882.73,641.67
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,854.25,621.73
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,822.56,599.7
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,721.17,523.04
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,608.71,438.03
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,546.71,393.48
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,493.86,355.05
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,547.42,394.37
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,562.97,402.71
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,511.23,361.32
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,458.73,318.56
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,404.78,273.89
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,350.39,228.29
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,301.64,196.35
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,302.65,205.31
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,214.71,131.95
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,130.87,71.94
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,93.07,68.08
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,92.5,67.8
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,92.32,67.83
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,82.59,60.32
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,81.08,59.43
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,79.41,58.43
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,79.0,58.44
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,72.59,53.61
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,69.57,51.48
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,66.46,49.24
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,63.35,46.95
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,60.3,44.62
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,54.12,39.56
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,47.89,34.26
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,36.9,24.79
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,28.02,16.71
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,14.09,0.05
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,39.22,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,111.59,14.19
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,257.26,196.09
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,375.09,298.39
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,486.28,388.66
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,599.81,476.79
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,668.97,527.85
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,738.23,576.9
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,796.95,615.58
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,849.33,648.52
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,885.31,670.3
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,918.62,689.97
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,943.1,703.43
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,951.4,705.91
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,961.52,709.24
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,968.14,710.34
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,968.05,707.43
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,964.29,702.29
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,952.87,692.26
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,937.81,680.02
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,916.82,664.02
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,892.34,645.85
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,862.7,625.46
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,829.84,602.93
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,787.68,572.86
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,743.05,539.48
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,700.4,508.13
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,655.84,474.78
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,607.75,437.39
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,558.81,398.63
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,508.56,358.75
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,457.59,317.34
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,404.84,273.83
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,351.9,229.64
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,298.42,185.36
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,245.21,143.18
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,185.68,101.69
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,135.31,76.55
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,99.38,72.89
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,99.88,73.63
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,101.18,74.84
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,94.18,69.5
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,93.04,68.96
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,91.74,68.31
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,91.57,68.41
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,91.46,68.58
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,87.99,66.19
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,84.38,63.64
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,77.73,58.54
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,72.77,54.71
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,64.64,48.19
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,56.43,41.33
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,44.54,31.06
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,32.31,20.09
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,16.55,0.53
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,50.38,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,147.28,7.68
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,287.17,219.42
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,418.53,332.58
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,514.27,409.87
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,612.94,485.27
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,682.45,536.18
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,752.06,585.06
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,803.39,619.35
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,853.21,651.7
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,884.55,669.58
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,919.43,689.65
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,942.51,700.3
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,962.29,708.73
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,972.72,711.69
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,965.74,703.34
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,965.06,699.47
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,960.7,693.34
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,950.15,683.39
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,935.95,671.51
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,914.91,655.54
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,890.4,637.5
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,860.8,617.55
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,828.02,595.53
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,790.27,568.99
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,749.86,539.33
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,706.36,507.91
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,660.92,474.48
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,612.23,437.2
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,562.65,398.5
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,511.39,358.48
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,459.43,316.82
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,405.81,273.05
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,352.07,228.59
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,297.99,184.07
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,244.11,141.55
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,190.13,104.03
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,137.35,77.43
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,91.06,66.35
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,91.4,66.94
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,91.48,67.17
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,91.47,67.35
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,90.36,66.82
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,89.12,66.2
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,80.66,59.77
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,79.09,58.86
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,76.04,56.74
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,72.89,54.5
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,69.38,51.8
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,65.91,49.05
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,59.2,43.67
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,49.63,35.7
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,39.76,27.13
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,29.94,18.17
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,15.12,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,17.17,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,51.34,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,182.72,136.87
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,287.19,227.76
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,408.37,327.02
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,518.47,413.68
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,593.23,469.48
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,669.35,523.97
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,740.53,572.95
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,801.58,613.2
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,843.63,638.82
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,883.21,662.31
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,908.6,674.65
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,930.8,684.8
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,946.06,691.23
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,957.82,695.45
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,949.02,686.32
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,945.35,680.91
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,937.49,672.42
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,925.92,661.73
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,905.16,645.3
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,881.02,626.94
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,853.55,607.87
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,822.81,586.2
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,784.42,557.88
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,743.63,527.83
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,700.87,497.78
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,656.28,465.85
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,608.73,430.21
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,560.63,393.47
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,510.54,355.51
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,460.19,316.27
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,408.83,274.82
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,357.73,233.09
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,305.52,191.34
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,247.36,146.86
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,195.88,111.58
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,146.29,86.29
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,112.89,82.97
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,113.74,84.02
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,113.52,84.06
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,113.1,83.97
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,112.31,83.79
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,111.37,83.5
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,109.13,82.02
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,104.79,78.87
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,99.95,75.46
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,94.94,71.86
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,88.29,66.84
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,81.49,61.56
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,71.93,53.94
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,61.07,44.93
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,46.58,32.55
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,31.97,19.64
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,16.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,35.03,21.48
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,60.54,43.68
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,113.7,88.13
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,156.33,123.59
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,192.2,152.55
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,227.77,180.5
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,265.04,208.56
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,301.67,235.33
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,415.94,321.97
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,532.47,406.53
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,574.47,434.29
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,614.77,460.7
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,802.66,594.41
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,965.75,698.84
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,968.36,694.77
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,967.2,689.73
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,865.75,619.51
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,729.65,522.27
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,838.27,598.22
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,888.28,629.95
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,859.16,610.17
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,826.84,588.88
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,786.7,561.18
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,744.12,530.11
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,701.49,500.07
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,657.0,468.02
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,609.32,432.17
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,560.82,394.87
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,510.25,355.86
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,459.1,315.31
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,406.74,273.01
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,351.55,228.06
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,296.4,183.29
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,241.76,140.63
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,186.38,102.06
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,131.78,73.97
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,96.69,70.72
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,97.02,71.32
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,96.82,71.34
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,96.49,71.28
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,95.28,70.69
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,86.44,64.03
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,84.58,62.78
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,82.61,61.43
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,79.38,59.2
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,76.04,56.83
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,71.33,53.28
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,66.52,49.55
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,56.99,41.83
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,49.51,35.58
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,39.03,26.5
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,28.53,16.97
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,14.39,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,30.19,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,87.72,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,237.52,177.9
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,354.1,280.75
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,453.38,362.1
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,565.9,449.4
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,640.53,504.08
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,715.28,556.37
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,774.63,594.35
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,832.63,629.93
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,871.99,652.9
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,908.86,673.84
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,928.16,683.12
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,951.35,695.08
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,964.48,700.1
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,973.99,702.94
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,975.07,699.41
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,972.39,693.71
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,947.84,676.69
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,934.08,666.91
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,914.38,652.3
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,891.15,635.57
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,861.48,614.77
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,828.65,592.0
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,792.02,566.74
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,752.54,538.29
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,708.8,507.19
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,663.1,474.02
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,614.3,437.98
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,564.42,400.11
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,512.34,359.42
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,459.57,317.11
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,405.38,272.34
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,350.91,226.86
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,295.69,181.98
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,240.75,139.02
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,185.99,100.95
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,132.11,74.04
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,97.18,71.26
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,96.76,71.11
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,85.98,62.8
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,85.41,62.53
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,84.01,61.74
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,82.47,60.86
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,80.63,59.61
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,72.64,53.4
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,69.63,51.29
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,66.53,49.08
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,62.77,46.26
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,59.0,43.35
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,52.75,38.32
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,46.46,33.04
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,35.5,23.59
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,26.58,15.37
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,27.93,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,81.38,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,228.4,169.76
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,341.76,270.25
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,438.12,349.12
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,548.1,434.42
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,621.69,488.38
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,695.52,540.13
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,565.1,439.96
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,387.61,300.98
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,654.66,502.17
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,891.63,661.52
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,911.37,669.47
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,934.52,681.45
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,947.19,685.82
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,956.33,688.06
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,957.34,685.63
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,940.45,671.98
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,931.2,664.94
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,918.34,655.67
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,898.64,640.85
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,875.49,624.01
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,847.25,605.26
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,815.83,584.47
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,778.23,558.45
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,738.08,529.08
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,662.84,472.99
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,585.28,416.08
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,578.8,411.97
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,555.21,393.18
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,505.03,354.15
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,454.15,313.58
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,387.76,266.11
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,362.72,251.76
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,309.08,202.64
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,241.23,140.68
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,180.79,98.76
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,129.34,73.44
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,95.88,70.67
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,96.2,71.26
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,96.24,71.47
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,96.17,71.62
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,111.18,83.96
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,133.99,102.61
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,110.97,84.52
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,85.2,64.04
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,85.37,64.59
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,83.76,63.66
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,76.64,58.01
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,69.31,52.07
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,60.26,44.64
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,51.04,36.83
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,39.42,26.79
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,27.67,16.17
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,14.09,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,22.19,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,228.6,168.07
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,391.99,305.53
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,492.44,384.42
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,596.61,461.64
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,665.28,509.32
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,734.23,554.82
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,788.44,588.22
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,836.5,616.38
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,873.03,636.88
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,906.95,655.42
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,930.76,666.65
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,938.43,667.73
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,949.72,673.3
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,957.52,676.69
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,957.57,675.85
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,953.98,672.79
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,943.28,666.21
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,928.93,657.4
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,908.63,643.87
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,884.83,628.05
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,855.83,609.78
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,823.6,589.27
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,785.96,563.86
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,745.62,535.66
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,647.78,463.39
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,553.41,394.01
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,515.02,366.21
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,485.12,343.84
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,451.0,319.1
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,418.82,295.6
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,389.42,267.8
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,345.06,223.5
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,289.77,177.81
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,234.67,134.26
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,196.28,116.15
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,196.74,131.54
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,190.36,143.82
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,191.83,145.58
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,185.91,141.35
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,179.55,136.8
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,166.54,127.31
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,152.39,116.82
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,122.53,93.67
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,97.63,74.15
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,100.6,77.02
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,107.42,83.04
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,94.14,72.41
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,80.36,61.19
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,67.2,50.38
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,53.67,38.99
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,39.98,27.22
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,26.05,14.83
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,13.29,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,53.24,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,226.52,165.31
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,342.59,268.69
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,444.39,350.72
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,561.33,439.55
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,634.46,491.78
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,707.85,541.73
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,767.29,579.78
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,825.57,615.68
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,863.87,637.66
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,893.8,653.91
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,919.68,667.41
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,942.35,678.81
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,955.05,684.38
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,964.18,687.87
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,951.63,678.23
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,949.38,675.42
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,939.56,667.78
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,926.09,657.95
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,785.3,561.56
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,601.06,429.9
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,746.45,535.96
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,822.49,589.8
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,782.66,561.92
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,740.38,531.39
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,697.78,501.02
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,653.24,468.58
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,567.1,403.78
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,498.25,352.4
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,481.87,339.17
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,454.73,313.91
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,401.83,270.67
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,348.78,226.79
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,289.69,190.73
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,290.15,202.96
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,264.92,185.38
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,240.13,169.88
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,154.15,115.73
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,99.68,73.69
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,100.48,74.55
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,101.24,75.35
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,129.71,98.32
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,161.53,124.01
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,136.9,104.86
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,104.09,78.99
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,99.49,75.77
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,94.86,72.44
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,83.21,63.15
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,70.79,53.05
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,62.29,46.1
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,53.69,38.82
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,41.41,28.24
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,28.89,16.89
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,14.71,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,86.06,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,267.28,195.65
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,399.69,314.6
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,501.98,396.9
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,607.92,477.22
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,677.9,527.21
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,748.15,574.69
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,801.65,606.97
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,848.46,633.24
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,885.65,652.52
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,920.16,669.29
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,943.25,676.69
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,963.06,681.68
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,960.96,676.81
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,968.58,678.39
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,968.01,675.59
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,963.74,670.76
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,952.75,663.11
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,938.08,653.25
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,917.47,639.7
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,893.3,623.93
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,863.5,605.08
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,830.48,584.15
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,793.23,559.85
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,753.18,532.5
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,708.8,501.82
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,662.4,468.94
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,613.47,432.44
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,563.3,394.12
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,510.99,353.92
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,457.83,311.92
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,403.12,267.77
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,347.76,222.37
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,291.33,176.45
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,235.11,132.67
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,178.94,94.27
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,123.44,67.58
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,90.58,65.64
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,89.86,65.4
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,88.59,64.56
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,87.12,63.59
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,85.05,62.29
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,74.37,54.14
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,72.19,52.6
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,69.9,50.97
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,67.0,48.95
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,64.04,46.84
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,55.12,39.79
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,50.98,36.56
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,45.85,32.44
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,40.75,28.15
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,32.65,21.08
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.58,13.46
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
