Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,102.46,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,289.69,209.2
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,420.99,328.38
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,516.72,404.74
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,616.19,478.94
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,684.74,526.73
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,753.61,571.81
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,800.14,598.38
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,851.15,626.64
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,887.44,646.89
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,921.05,665.15
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,943.95,675.53
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,950.84,675.82
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,961.65,680.23
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,968.92,682.48
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,968.93,680.36
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,965.22,676.11
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,953.8,668.19
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,938.7,658.15
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,918.05,643.4
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,893.84,626.56
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,864.0,607.52
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,830.91,586.37
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,792.56,560.56
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,751.51,532.02
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,707.14,501.04
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,660.74,467.91
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,611.77,431.2
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,561.52,392.69
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,509.11,352.43
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,455.83,310.35
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,401.25,266.26
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,346.24,221.16
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,290.32,175.62
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,234.53,132.22
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,179.67,95.25
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,126.35,70.49
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,95.05,68.95
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,94.52,68.73
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,93.42,68.04
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,82.82,59.93
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,81.6,59.3
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,80.26,58.57
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,77.98,57.1
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,75.58,55.53
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,67.01,48.95
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,64.11,46.9
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,59.89,43.61
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,55.63,40.19
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,49.61,35.37
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,43.56,30.31
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.83,22.73
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.47,13.21
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.23,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,70.4,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,244.75,174.65
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,365.1,286.35
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,467.5,368.88
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,570.57,447.23
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,643.15,499.2
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,716.02,548.44
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,773.37,584.65
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,829.49,618.51
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,867.4,639.86
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,897.11,655.49
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,924.47,668.08
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,948.61,678.43
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,960.81,683.07
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,969.41,685.66
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,957.44,675.52
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,955.55,672.09
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,945.62,663.7
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,932.01,653.22
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,912.32,639.87
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,889.08,624.32
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,859.79,605.85
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,827.26,585.24
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,789.66,560.03
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,749.3,531.92
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,705.41,501.06
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,659.46,468.05
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,610.55,431.36
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,560.35,392.82
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,508.03,352.44
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,454.86,310.26
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,400.21,265.99
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,345.2,220.79
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,289.34,175.26
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,233.68,131.95
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,179.08,95.21
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,126.02,70.81
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,95.86,69.76
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,95.35,69.7
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,84.47,61.34
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,83.82,61.01
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,82.33,60.16
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,80.71,59.21
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,78.81,57.9
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,76.82,56.54
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,67.84,49.63
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,64.64,47.34
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,60.47,44.09
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,56.26,40.71
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,49.9,35.61
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,43.5,30.24
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.39,22.34
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.7,12.51
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,53.99,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,227.54,160.08
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,346.83,272.22
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,444.33,352.13
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,556.53,438.93
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,630.89,493.15
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,705.6,544.89
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,766.11,583.08
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,825.44,618.8
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,863.77,640.33
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,893.6,655.84
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,921.89,668.76
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,946.96,679.36
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,959.15,683.05
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,967.75,684.67
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,955.24,673.72
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,952.88,669.55
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,942.96,660.74
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,929.37,649.89
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,909.29,635.62
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,885.69,619.29
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,856.5,600.77
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,824.07,580.18
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,785.51,554.67
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,744.35,526.12
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,700.82,495.56
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,655.28,462.95
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,606.66,427.57
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,556.94,390.37
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,505.14,350.47
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,452.59,308.9
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,398.78,265.5
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,344.74,221.26
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,289.71,176.53
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,234.9,134.01
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,181.99,98.77
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,121.46,68.75
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,92.78,67.47
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,92.9,67.75
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,131.9,98.33
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,181.83,137.15
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,132.73,99.64
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,83.61,61.44
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,82.45,60.79
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,81.29,60.1
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,78.03,57.85
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,74.66,55.47
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,70.2,52.01
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,65.71,48.43
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,55.34,39.98
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,47.21,33.11
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,36.36,23.8
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,25.51,13.69
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,41.49,24.07
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,77.84,57.11
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,129.12,100.19
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,178.86,141.27
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,250.91,199.37
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,306.38,243.1
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,432.76,339.89
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,539.89,418.17
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,643.45,490.2
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,722.2,542.76
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,773.2,573.9
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,821.95,602.94
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,843.45,612.62
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,871.38,626.24
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,889.33,633.89
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,902.92,638.3
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,898.61,633.63
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,890.65,627.02
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,880.53,619.22
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,857.76,603.6
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,832.28,587.41
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,803.5,568.12
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,772.87,546.58
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,738.25,521.92
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,695.56,492.71
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,650.79,461.31
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,602.94,426.21
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,548.95,385.91
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,499.17,347.78
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,448.74,307.94
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,390.82,266.33
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,358.53,246.74
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,319.52,216.97
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,278.94,186.35
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,260.88,178.24
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,236.97,167.1
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,218.52,164.4
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,193.71,146.2
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,146.62,110.2
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,102.75,76.19
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,106.49,79.59
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,110.68,83.37
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,121.9,92.81
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,142.11,109.52
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,128.72,99.38
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,114.9,88.76
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,100.27,77.28
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,85.29,65.25
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,69.93,52.71
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,54.25,39.56
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,38.65,26.11
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,22.42,11.48
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,11.76,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,103.68,68.6
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,198.47,155.23
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,176.78,139.99
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,151.34,119.5
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,196.13,156.72
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,261.75,209.17
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,223.39,176.7
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,204.44,159.53
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,299.19,234.2
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,417.35,323.08
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,468.65,359.32
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,518.69,394.15
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,481.37,363.8
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,419.14,316.03
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,692.06,516.32
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,896.32,655.78
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,757.9,554.74
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,592.65,435.36
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,746.27,546.25
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,854.38,620.58
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,742.71,538.81
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,630.14,456.88
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,613.29,446.31
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,593.51,432.82
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,627.88,458.66
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,640.35,467.39
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,593.98,432.23
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,546.54,395.72
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,497.25,356.86
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,447.53,316.61
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,395.64,273.9
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,343.46,230.3
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,292.13,198.19
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,293.12,209.41
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,248.98,170.93
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,186.31,127.02
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,190.41,147.72
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,214.19,167.06
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,173.44,135.16
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,132.6,102.87
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,122.15,94.78
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,110.7,85.79
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,113.09,88.07
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,115.76,90.59
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,97.98,76.42
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,80.37,62.19
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,72.28,55.61
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,65.69,50.14
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,57.05,42.87
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,48.32,35.27
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,36.23,24.58
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,24.02,12.85
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.75,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,44.42,30.72
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,90.23,67.35
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,138.58,105.51
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,187.18,142.88
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,183.29,138.76
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,180.06,135.36
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,380.92,287.93
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,537.04,399.71
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,517.11,381.85
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,496.72,365.01
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,522.36,382.85
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,545.86,398.81
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,587.14,427.23
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,640.64,463.09
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,637.82,460.58
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,632.47,456.68
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,654.07,472.64
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,672.82,485.9
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,661.14,478.64
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,635.34,460.95
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,590.37,427.99
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,544.45,393.43
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,496.63,356.28
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,448.78,318.14
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,398.79,277.6
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,348.9,236.55
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,298.91,195.85
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,250.1,157.78
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,197.62,120.7
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,144.68,92.93
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,122.72,93.52
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,123.78,94.6
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,123.49,94.59
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,122.98,94.45
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,122.11,94.22
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,119.61,92.7
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,114.86,89.15
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,109.84,85.38
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,104.0,81.06
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,97.94,76.48
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,89.04,69.29
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,80.67,62.4
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,68.71,52.41
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,56.61,42.0
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,40.91,28.3
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,25.07,13.38
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,18.02,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,150.6,97.89
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,276.14,216.91
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,283.65,227.38
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,308.71,248.72
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,367.28,295.59
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,426.89,341.33
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,367.38,291.88
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,324.84,255.07
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,475.44,370.72
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,604.04,464.58
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,641.2,487.88
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,676.37,509.89
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,832.39,619.54
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,941.55,688.96
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,747.85,551.29
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,510.7,376.67
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,441.04,326.45
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,396.27,292.65
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,517.33,379.78
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,610.43,443.85
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,744.06,540.57
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,811.53,589.2
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,638.91,464.18
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,446.77,323.13
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,509.32,368.81
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,554.07,399.71
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,520.41,375.11
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,487.49,351.08
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,470.15,337.3
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,438.2,311.91
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,393.92,273.54
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,341.26,224.9
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,286.67,179.43
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,232.38,136.46
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,198.86,124.45
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,219.95,156.03
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,144.43,110.5
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,90.96,68.29
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,118.19,90.43
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,154.64,119.87
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,162.49,126.71
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,168.64,132.31
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,154.4,121.28
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,134.54,105.61
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,121.34,95.42
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,107.5,84.5
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,93.75,73.47
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,79.46,61.73
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,65.16,49.69
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,50.96,37.44
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,36.45,24.68
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,21.8,10.73
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,18.8,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,154.52,97.97
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,286.08,224.3
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,381.41,304.77
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,481.96,384.82
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,557.43,442.69
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,634.62,499.37
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,608.48,477.66
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,550.48,431.26
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,705.6,544.8
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,850.76,643.11
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,656.64,500.13
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,394.41,301.22
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,483.66,367.75
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,546.37,412.3
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,550.45,412.32
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,553.19,411.82
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,579.85,429.89
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,604.09,445.95
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,472.26,349.29
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,330.67,244.24
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,430.89,317.25
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,535.74,389.53
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,545.91,394.68
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,552.59,397.75
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,571.17,410.21
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,577.07,413.17
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,517.09,369.03
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,469.43,334.05
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,471.35,333.25
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,448.56,310.18
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,394.7,265.58
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,340.05,219.97
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,284.52,174.79
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,229.23,131.88
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,170.58,93.37
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,123.81,75.12
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,101.75,76.03
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,102.02,76.46
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,99.83,74.91
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,97.31,73.13
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,88.15,66.15
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,86.59,65.27
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,83.28,62.82
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,79.73,60.18
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,76.38,57.79
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,72.93,55.27
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,67.05,50.66
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,60.99,45.77
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,53.76,39.79
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,43.94,31.38
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,32.96,21.66
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.97,10.56
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,21.93,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,178.26,109.78
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,296.0,232.03
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,401.04,320.51
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,512.68,409.02
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,597.64,472.82
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,676.9,529.32
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,741.49,573.06
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,804.89,614.44
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,846.11,638.66
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,884.92,660.76
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,907.44,671.55
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,934.2,685.15
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,948.41,690.39
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,958.99,693.45
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,961.91,691.72
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,946.99,678.83
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,937.36,670.14
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,924.05,659.25
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,905.17,645.0
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,882.71,628.66
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,853.74,609.88
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,821.52,588.98
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,786.38,564.93
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,748.06,537.66
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,703.37,506.19
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,656.6,472.45
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,607.45,435.12
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,556.85,395.76
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,503.79,354.2
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,449.84,310.75
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,394.24,265.1
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,338.33,218.54
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,281.89,171.96
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,225.59,127.95
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,168.95,90.13
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,113.26,66.13
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,90.99,67.17
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,90.23,66.89
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,89.44,66.43
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,88.49,65.87
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,77.64,57.48
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,76.08,56.55
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,74.23,55.26
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,72.34,53.93
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,69.18,51.67
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,60.87,45.1
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,56.83,41.98
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,52.8,38.75
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,46.65,33.59
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,40.51,28.22
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,31.28,20.02
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.05,10.16
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,31.31,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,200.34,119.63
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,335.5,262.77
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,454.29,361.44
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,576.42,457.51
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,650.67,514.0
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,725.46,568.3
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,785.8,608.99
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,840.0,643.95
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,877.07,665.79
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,911.47,685.42
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,935.35,697.92
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,955.92,708.2
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,954.45,703.56
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,962.53,705.63
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,962.78,702.9
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,959.31,697.96
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,948.17,687.93
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,933.32,675.72
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,913.35,660.6
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,889.76,643.27
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,859.62,622.8
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,826.22,600.19
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,788.44,573.63
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,747.81,544.25
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,702.91,511.55
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,655.9,476.61
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,606.3,438.02
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,555.33,397.55
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,486.42,345.07
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,435.95,307.9
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,391.64,269.05
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,336.69,217.98
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,279.58,170.58
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,222.67,125.98
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,168.94,90.92
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,117.5,70.52
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,97.32,72.08
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,86.76,63.88
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,86.79,64.08
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,86.76,64.24
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,85.36,63.46
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,83.84,62.6
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,75.97,56.58
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,74.5,55.73
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,71.21,53.37
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,67.84,50.89
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,63.41,47.36
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,58.97,43.71
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,51.6,37.63
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,44.15,31.22
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,31.5,20.15
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.18,9.17
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
