Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,111.6,61.51
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,214.47,167.05
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,357.47,286.95
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,493.58,396.6
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,573.66,457.99
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,664.03,524.28
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,741.95,577.66
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,818.26,627.77
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,860.78,653.72
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,900.83,677.62
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,925.46,690.66
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,954.45,706.66
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,968.55,712.35
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,978.92,715.77
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,981.09,712.5
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,965.52,697.89
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,955.93,688.97
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,942.56,677.74
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,922.59,662.43
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,899.0,644.95
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,869.27,624.89
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,836.22,602.68
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,798.41,576.27
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,757.73,546.55
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,712.75,513.95
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,665.68,479.18
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,615.83,440.7
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,564.53,400.32
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,510.83,358.02
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,456.25,313.93
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,399.7,267.44
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,342.73,220.06
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,285.06,172.8
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,227.68,128.42
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,170.38,90.79
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,113.89,67.47
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,94.41,69.32
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,93.72,69.1
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,92.22,68.1
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,81.28,59.59
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,79.86,58.79
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,78.33,57.89
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,75.9,56.15
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,73.35,54.31
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,70.18,52.05
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,61.77,45.46
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,57.38,42.07
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,52.96,38.53
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,46.77,33.44
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,40.6,28.12
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,30.9,19.58
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,19.86,7.84
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,160.46,85.98
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,302.71,236.55
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,420.46,335.06
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,554.72,440.23
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,632.45,498.54
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,710.6,554.35
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,776.9,599.19
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,842.14,641.65
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,875.67,660.48
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,912.77,681.46
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,940.01,694.33
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,963.96,704.89
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,962.15,699.67
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,970.02,701.17
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,970.49,697.95
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,967.22,692.56
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,956.31,682.51
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,941.63,670.31
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,920.8,654.72
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,896.34,637.02
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,866.23,617.08
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,832.79,595.02
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,793.87,568.4
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,752.19,538.85
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,706.9,506.65
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,659.5,472.2
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,609.35,434.0
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,557.76,393.83
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,503.71,351.63
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,448.79,307.57
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,392.81,261.71
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,336.39,214.9
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,278.68,167.69
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,221.18,123.36
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,163.81,86.01
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,107.35,63.38
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,89.35,65.34
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,88.5,64.98
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,87.35,64.24
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,86.04,63.38
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,75.01,54.9
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,73.3,53.85
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,71.0,52.2
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,68.61,50.47
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,65.62,48.34
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,62.57,46.13
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,53.64,38.98
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,49.44,35.61
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,43.49,30.7
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,37.57,25.59
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,28.56,17.58
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,19.62,7.12
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,179.69,90.32
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,351.92,272.95
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,463.85,366.3
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,580.62,457.65
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,656.64,513.65
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,733.3,566.99
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,791.78,603.99
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,843.7,634.89
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,882.45,657.11
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,918.51,677.1
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,942.95,687.75
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,964.08,696.2
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,963.15,691.51
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,971.64,693.21
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,971.21,689.76
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,967.01,684.21
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,956.03,676.0
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,941.28,665.63
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,919.97,650.33
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,895.06,632.9
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,864.92,612.21
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,831.46,589.46
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,792.92,563.41
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,751.58,534.39
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,706.6,502.74
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,659.47,468.81
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,609.21,431.95
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,557.5,392.87
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,503.57,350.87
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,448.72,306.94
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,392.45,260.41
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,335.69,213.08
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,277.77,166.36
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,220.07,122.4
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,163.23,85.88
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,107.61,64.55
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,91.34,66.76
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,90.55,66.3
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,88.94,65.21
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,87.12,63.96
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,76.2,55.61
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,74.54,54.61
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,72.29,53.13
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,69.96,51.57
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,66.67,49.21
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,58.49,42.77
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,54.33,39.55
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,50.16,36.21
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,43.86,31.0
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,37.57,25.56
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,28.59,17.55
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,19.66,6.52
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,195.87,90.63
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,373.99,289.29
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,482.93,381.13
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,596.78,470.65
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,670.36,525.31
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,744.55,577.39
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,795.04,609.28
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,850.59,643.36
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,888.44,665.18
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,923.57,684.78
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,946.15,694.35
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,952.53,693.3
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,964.09,697.3
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,972.04,699.03
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,970.76,695.02
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,965.69,688.84
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,954.74,680.55
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,940.01,670.03
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,917.92,653.91
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,892.25,635.65
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,862.13,615.9
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,828.71,593.97
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,789.85,567.43
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,748.26,537.74
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,703.44,505.61
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,656.5,471.23
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,606.23,432.81
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,554.81,392.63
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,476.76,334.84
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,429.43,301.21
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,385.7,262.92
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,335.55,214.94
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,278.8,168.59
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,222.36,125.33
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,166.12,89.29
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,110.87,68.36
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,96.76,71.19
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,96.17,71.06
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,84.77,62.21
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,83.22,61.16
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,81.61,60.21
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,79.88,59.16
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,76.6,56.74
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,73.14,54.16
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,64.29,47.27
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,60.91,44.77
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,55.9,40.85
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,50.78,36.72
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,44.15,31.15
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,37.5,25.35
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,28.16,17.06
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.83,5.21
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,189.21,78.1
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,361.29,278.72
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,468.09,369.01
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,579.51,456.57
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,656.27,513.54
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,733.64,567.8
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,791.32,605.57
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,841.7,636.85
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,881.55,659.66
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,918.66,680.07
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,944.28,691.12
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,966.54,699.87
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,977.84,704.38
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,972.14,698.25
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,972.06,694.67
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,968.19,688.83
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,957.51,679.39
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,943.02,667.8
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,921.05,651.69
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,895.51,633.53
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,864.76,613.83
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,830.74,591.98
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,791.06,565.18
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,748.76,535.06
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,703.6,503.23
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,656.4,469.18
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,605.73,431.93
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,553.88,392.66
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,471.17,331.99
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,420.61,296.58
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,381.59,261.52
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,334.13,215.0
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,277.78,168.88
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,221.72,125.87
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,167.56,91.91
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,105.73,66.37
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,93.81,69.45
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,93.84,69.8
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,129.4,98.23
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,175.88,135.16
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,128.77,98.44
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,81.92,61.3
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,79.51,59.61
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,76.96,57.77
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,73.42,55.22
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,69.79,52.53
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,63.75,47.66
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,57.54,42.51
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,50.12,36.26
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,40.29,27.76
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,29.23,17.94
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.2,3.97
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,154.67,53.96
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,300.09,231.61
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,402.74,319.53
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,519.11,412.09
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,599.03,472.62
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,679.52,530.54
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,741.66,572.7
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,802.67,612.56
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,844.55,637.39
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,884.01,660.04
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,907.04,670.22
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,933.63,682.74
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,947.09,687.54
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,956.9,690.15
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,958.77,688.17
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,943.15,675.23
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,933.28,666.34
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,919.71,655.22
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,900.13,640.45
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,876.95,623.58
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,848.12,604.45
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,816.01,583.22
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,778.03,557.23
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,737.36,527.71
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,693.56,496.35
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,647.66,462.82
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,598.28,425.26
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,547.68,385.93
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,495.14,344.87
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,441.79,302.05
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,386.82,257.21
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,331.7,211.77
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,275.71,166.33
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,220.02,124.09
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,164.75,89.51
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,110.79,70.63
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,90.23,65.88
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,90.11,65.95
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,89.43,65.6
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,88.64,65.16
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,87.28,64.44
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,85.82,63.64
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,76.58,56.46
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,73.87,54.51
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,70.54,52.14
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,67.14,49.67
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,62.0,45.69
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,56.8,41.51
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,49.35,35.35
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.54,26.98
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,28.43,17.14
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,17.4,2.4
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,141.79,39.4
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,273.79,209.67
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,386.21,305.87
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,512.85,406.37
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,594.31,468.0
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,676.33,526.94
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,744.09,571.98
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,810.8,614.4
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,852.07,638.31
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,890.9,660.03
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,913.95,671.12
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,940.42,684.43
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,953.31,688.04
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,962.53,689.4
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,964.7,685.38
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,949.6,670.68
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,939.09,662.46
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,924.86,652.02
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,905.03,636.91
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,881.59,619.75
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,852.06,599.63
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,819.24,577.49
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,781.3,552.05
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,740.57,523.23
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,695.95,492.06
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,649.22,458.66
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,599.17,422.19
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,547.76,383.58
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,494.23,342.13
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,439.89,298.84
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,384.23,253.1
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,328.2,206.71
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,271.4,161.34
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,214.89,119.09
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,159.77,85.38
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,106.51,68.2
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,97.95,71.63
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,87.61,63.71
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,86.79,63.25
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,85.85,62.7
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,84.37,61.87
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,82.77,60.95
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,74.33,54.43
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,72.14,52.89
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,68.72,50.46
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,65.23,47.9
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,60.34,44.13
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,55.42,40.19
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,47.91,33.99
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,40.34,27.47
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,27.39,16.13
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,16.68,0.67
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,105.52,19.75
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,211.62,161.07
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,340.31,269.5
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,457.67,364.12
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,539.05,426.44
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,622.46,487.22
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,703.18,543.23
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,774.79,590.53
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,820.52,618.13
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,863.85,643.49
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,895.85,659.37
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,924.74,672.94
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,932.11,673.73
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,943.47,677.4
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,947.42,676.79
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,947.51,673.94
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,938.34,665.41
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,925.35,654.74
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,905.73,640.05
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,869.02,614.66
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,840.32,594.91
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,808.39,573.05
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,772.63,548.27
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,733.94,520.36
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,683.8,481.68
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,626.51,439.18
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,592.88,416.81
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,543.61,381.12
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,491.38,340.51
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,438.45,298.26
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,384.02,254.1
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,329.69,209.63
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,274.46,165.3
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,212.62,119.2
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,157.41,85.34
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,103.86,76.02
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,97.56,71.49
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,97.47,71.75
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,97.4,71.89
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,89.49,65.85
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,87.98,65.02
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,86.34,64.08
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,84.08,62.51
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,81.72,60.86
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,77.73,58.0
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,73.63,54.98
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,67.73,50.28
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,59.1,43.2
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,50.17,35.75
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,41.21,28.01
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,28.53,16.85
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,15.87,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,140.16,15.31
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,274.75,209.22
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,384.96,304.58
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,509.84,404.07
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,592.67,467.01
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,676.23,527.28
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,743.46,571.85
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,809.62,613.71
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,851.35,638.25
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,890.64,660.62
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,914.54,672.3
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,941.76,686.13
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,955.17,690.84
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,964.88,693.33
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,953.32,682.34
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,951.75,678.17
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,941.06,668.29
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,926.63,656.31
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,906.58,641.33
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,882.89,624.23
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,853.55,605.22
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,820.86,584.04
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,783.6,558.88
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,743.32,530.27
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,697.77,498.12
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,650.1,463.64
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,599.66,425.34
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,547.72,384.97
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,493.55,342.57
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,438.46,298.27
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,381.78,251.35
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,324.71,203.85
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,266.86,157.53
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,209.28,114.62
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,151.51,79.4
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,94.62,68.9
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,89.37,64.98
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,88.43,64.41
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,87.24,63.65
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,85.88,62.77
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,75.01,54.48
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,73.26,53.41
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,70.92,51.74
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,68.5,50.0
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,65.13,47.57
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,56.98,41.2
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,52.75,37.92
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,48.54,34.52
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,41.81,28.94
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,35.1,23.12
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,25.28,14.27
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.49,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,134.75,0.12
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,265.19,200.87
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,373.31,295.07
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,488.57,387.3
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,576.04,454.03
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,659.86,514.76
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,728.15,561.79
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,795.3,606.32
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,837.95,632.04
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,878.17,655.61
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,901.78,667.88
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,929.7,683.07
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,943.57,688.24
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,953.75,691.18
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,956.34,687.93
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,955.05,682.43
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,931.07,663.98
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,917.22,652.45
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,898.24,638.07
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,875.63,621.53
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,845.61,601.63
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,812.39,579.68
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,774.9,553.69
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,734.6,524.15
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,690.1,492.49
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,643.54,458.63
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,593.99,421.03
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,543.08,381.47
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,489.75,339.81
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,435.64,296.39
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,379.96,250.36
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,323.96,203.86
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,267.13,158.25
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,210.69,116.33
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,154.41,82.61
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,99.08,72.05
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,96.23,70.19
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,85.7,62.26
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,84.78,61.71
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,83.73,61.07
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,99.23,73.7
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,121.99,92.16
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,97.8,73.23
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,69.13,50.49
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,65.89,48.2
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,62.6,45.79
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,57.59,41.89
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,52.55,37.82
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,45.29,31.71
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,38.02,25.35
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,26.69,15.16
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,17.4,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,9.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
