Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,74.62,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,151.09,111.87
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,232.67,183.11
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,316.72,252.77
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,375.31,299.55
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,434.39,344.75
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,561.73,440.01
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,667.4,514.99
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,784.23,594.0
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,881.96,656.58
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,909.59,669.1
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,933.94,679.72
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,947.31,684.15
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,956.99,686.33
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,865.18,622.49
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,729.88,525.46
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,785.18,560.95
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,815.16,578.39
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,862.69,610.57
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,872.15,614.56
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,842.59,595.22
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,809.77,574.03
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,770.61,547.34
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,728.93,517.16
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,684.43,485.95
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,637.94,452.52
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,581.44,408.76
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,529.28,369.29
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,486.35,336.9
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,432.32,293.01
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,377.83,248.84
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,323.58,204.54
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,262.84,156.76
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,206.7,115.44
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,173.94,104.41
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,169.78,127.04
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,130.34,96.85
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,96.57,70.77
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,131.02,97.95
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,185.65,140.63
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,130.03,97.89
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,83.6,61.65
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,80.04,59.07
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,76.27,56.27
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,72.37,53.46
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,68.36,50.5
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,62.61,46.0
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,56.74,41.25
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,46.23,32.45
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,37.82,25.14
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,25.7,14.25
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,13.62,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,97.39,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,199.15,149.06
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,328.11,259.46
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,445.48,355.01
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,528.18,419.18
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,613.12,481.95
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,693.44,537.44
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,765.12,584.39
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,810.05,611.83
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,852.56,637.0
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,884.99,653.78
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,914.32,668.24
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,922.36,668.72
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,934.64,672.14
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,937.47,668.41
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,936.46,662.44
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,927.7,652.73
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,915.12,640.84
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,894.7,624.64
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,870.71,606.45
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,841.8,587.42
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,809.56,566.36
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,767.5,536.22
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,723.35,504.46
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,680.06,474.9
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,634.8,443.21
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,585.93,407.3
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,536.24,369.95
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,463.86,318.35
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,411.02,282.49
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,378.04,253.09
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,325.84,206.07
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,268.85,173.4
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,283.94,196.09
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,197.94,127.71
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,117.18,85.47
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,117.82,86.44
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,118.34,87.24
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,117.22,86.6
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,115.88,85.82
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,114.1,84.9
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,111.0,82.94
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,106.57,79.76
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,101.95,76.4
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,95.41,71.63
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,88.66,66.59
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,79.27,59.27
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,69.63,51.51
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,56.97,41.1
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,43.66,29.82
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,27.94,15.79
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,15.59,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,35.47,21.56
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,122.57,94.3
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,216.45,171.43
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,289.18,230.99
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,387.4,307.44
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,347.07,273.48
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,324.3,252.93
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,363.64,281.68
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,401.85,308.58
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,499.45,380.03
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,621.42,464.52
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,643.08,476.08
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,662.57,487.01
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,680.48,495.69
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,695.74,502.53
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,629.47,454.67
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,544.07,394.37
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,625.4,450.51
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,680.59,486.55
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,652.18,466.07
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,623.25,446.0
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,598.49,428.98
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,572.99,411.27
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,516.59,371.72
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,469.75,338.65
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,459.33,331.32
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,446.8,321.93
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,449.33,321.71
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,436.45,308.49
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,391.75,275.33
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,346.49,242.92
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,310.37,215.3
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,274.29,188.91
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,236.21,163.95
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,199.22,154.0
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,192.47,149.47
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,185.11,144.35
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,189.59,148.29
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,190.34,149.3
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,142.45,111.69
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,90.53,69.95
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,103.93,81.38
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,116.04,91.68
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,102.05,80.56
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,87.97,69.2
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,72.88,56.62
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,57.67,43.68
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,42.99,30.97
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,28.14,17.97
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,16.79,7.49
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,4.54,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,9.11,1.29
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,17.51,8.55
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,25.94,15.72
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,35.56,23.79
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,45.2,31.78
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,24.79,14.84
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,4.56,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,46.77,32.62
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,92.68,69.6
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,102.96,77.4
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,113.18,85.09
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,275.01,213.92
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,425.55,329.39
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,380.43,292.23
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,337.28,257.12
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,353.32,268.63
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,368.43,279.28
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,356.98,269.88
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,346.02,261.0
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,235.78,177.47
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,127.59,94.19
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,219.53,164.83
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,315.94,237.03
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,268.52,201.04
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,229.91,171.83
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,299.65,224.05
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,359.94,267.95
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,339.75,252.46
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,320.55,237.95
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,278.57,206.85
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,252.29,187.62
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,169.31,125.48
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,84.45,60.77
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,135.34,100.23
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,180.43,141.4
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,187.94,147.89
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,194.88,154.1
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,159.98,126.34
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,123.31,96.85
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,119.38,94.18
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,115.36,91.37
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,65.76,50.18
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,10.67,3.49
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,9.13,2.22
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,7.6,0.93
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,6.07,0.0
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,4.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,3.41,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.27,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.13,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,9.83,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,19.58,9.37
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,42.31,28.92
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,62.51,46.07
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,90.15,69.58
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,117.41,92.4
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,97.81,75.6
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.7,61.66
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,85.21,64.29
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,89.06,67.14
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,116.46,88.99
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,143.78,110.46
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,158.37,121.68
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,172.81,132.72
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,172.96,132.18
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,173.33,131.87
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,177.32,134.67
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,181.28,137.44
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,181.84,137.63
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,182.39,137.85
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,208.12,157.37
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,233.11,176.08
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,206.52,155.32
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,180.76,135.33
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,136.74,101.5
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,93.83,68.23
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,110.35,81.14
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,126.31,93.47
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,154.33,114.95
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,180.99,135.16
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,162.14,120.75
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,143.8,106.81
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,97.18,70.94
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,49.54,33.8
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,87.47,63.78
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,122.56,95.65
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,150.23,118.48
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,175.97,139.8
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,148.12,117.49
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,119.26,94.21
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,111.37,88.03
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,103.41,81.72
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,85.87,67.34
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,68.0,52.51
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,58.73,44.93
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,49.06,36.86
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,39.79,28.92
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,30.55,20.88
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,22.48,13.75
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,14.45,6.59
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,8.35,0.74
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,27.16,15.03
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,78.5,59.14
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,120.55,95.31
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,158.72,127.6
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,196.03,158.43
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,211.64,169.94
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,226.32,180.35
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,217.66,172.04
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,188.89,147.91
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,203.95,158.96
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,218.87,169.65
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,310.92,240.75
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,379.25,291.87
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,481.58,367.03
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,556.33,419.9
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,456.43,344.14
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,340.8,256.67
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,347.13,260.81
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,352.83,263.96
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,484.57,361.41
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,599.63,442.14
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,581.8,425.83
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,557.15,406.07
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,422.4,310.14
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,297.66,219.53
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,319.19,235.6
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,337.59,248.54
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,226.34,167.19
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,120.81,88.23
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,86.12,61.77
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,51.19,34.71
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,62.81,43.98
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,74.08,52.98
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,113.08,83.41
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,148.86,116.5
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,177.95,140.07
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,211.49,167.17
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,181.07,143.21
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,156.72,124.03
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,140.66,111.6
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,124.38,98.81
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,117.62,93.6
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,110.72,88.21
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,97.34,77.44
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,83.87,66.41
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,68.77,53.63
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,53.52,40.49
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,39.78,28.5
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,25.91,16.23
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,14.87,5.47
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,1.75
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.11
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,18.25
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,27.63
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,52.33,37.67
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,140.93,110.86
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,223.27,176.72
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,202.45,158.59
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,164.06,126.81
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,319.62,250.32
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,479.21,370.39
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,547.04,419.63
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,637.28,483.74
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,646.67,487.12
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,653.84,489.46
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,552.39,414.15
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,455.84,341.62
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,501.56,373.84
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,524.2,388.71
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,491.81,364.24
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,448.44,332.25
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,502.59,371.68
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,537.86,396.59
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,541.26,398.43
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,534.68,393.01
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,503.29,368.67
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,471.96,344.25
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,416.65,303.64
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,364.63,266.09
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,227.79,166.69
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,86.84,61.92
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,171.53,126.27
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,228.04,168.13
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,236.54,173.17
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,221.95,172.85
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,210.86,164.84
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,211.49,166.07
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,192.29,151.22
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,172.28,135.65
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,124.34,97.44
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,71.42,54.28
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,66.14,50.13
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,60.69,45.76
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,52.16,38.81
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,43.65,31.78
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,35.54,24.96
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,27.47,18.02
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,19.8,11.31
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,12.15,4.56
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,12.94,4.01
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,25.22,14.87
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,39.39,26.87
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,56.92,41.58
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,73.87,55.58
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,160.89,127.4
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,236.36,187.62
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,256.91,202.63
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,276.78,217.07
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,201.19,156.17
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,119.63,90.19
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,178.08,136.31
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,236.56,181.22
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,420.52,320.64
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,554.17,416.5
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,587.9,439.0
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,638.75,473.34
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,580.01,429.81
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,542.25,401.31
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,539.79,398.92
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,535.75,395.21
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,557.74,409.91
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,580.22,424.14
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,531.23,388.31
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,490.74,358.73
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,486.57,355.3
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,477.24,347.23
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,442.28,320.52
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,408.01,294.1
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,292.52,212.31
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,202.4,149.69
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,232.12,164.7
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,262.84,180.31
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,168.09,108.82
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,97.62,74.57
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,130.92,102.05
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,209.88,165.89
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,189.81,150.1
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,181.26,143.75
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,124.57,98.11
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,80.93,62.43
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,81.59,63.28
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,102.83,81.32
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,89.15,70.25
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,75.35,58.92
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,61.76,47.43
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,48.05,35.62
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,35.25,24.46
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,22.15,12.89
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,12.57,3.04
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,24.07,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,64.86,43.03
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,152.08,119.14
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,223.29,179.68
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,304.37,245.78
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,367.47,295.93
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,352.16,282.13
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,355.23,282.1
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,428.35,338.47
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,525.6,410.7
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,724.82,558.98
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,911.62,685.52
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,785.36,593.69
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,640.78,484.81
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,813.01,610.42
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,937.44,692.24
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,821.66,609.39
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,686.59,509.06
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,671.5,496.61
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,654.88,482.56
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,589.08,434.41
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,541.72,399.04
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,534.21,393.32
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,525.01,386.16
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,508.43,373.6
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,490.8,360.2
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,509.2,372.77
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,511.36,371.99
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,459.68,332.45
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,419.13,300.78
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,309.2,222.77
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,245.12,180.52
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,268.17,191.59
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,264.94,183.36
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,179.4,118.78
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,100.54,76.41
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,100.26,76.43
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,99.87,76.29
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,121.36,93.91
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,157.4,123.22
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,120.24,93.68
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,86.11,66.21
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,82.27,63.32
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,78.21,60.19
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,74.02,57.03
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,69.75,53.72
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,62.57,47.81
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,52.61,39.32
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,42.82,30.65
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,33.03,21.69
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,19.93,7.23
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,8.72,1.4
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,13.67,5.61
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,19.03,10.14
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,24.4,14.62
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,29.39,18.67
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,34.41,22.67
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,52.56,37.37
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,71.33,52.38
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,96.81,72.59
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,122.43,92.65
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,121.28,91.4
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,120.48,90.49
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,147.54,111.4
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,174.27,131.72
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,193.89,146.52
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,213.06,160.89
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,210.0,157.91
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,207.1,155.15
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,210.43,157.46
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,213.61,159.65
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,196.07,146.24
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,179.01,133.21
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,207.8,154.9
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,235.41,175.41
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,209.05,155.47
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,183.44,136.14
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,196.7,146.14
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,209.22,155.45
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,145.47,107.28
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,81.62,58.43
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,52.29,35.72
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,22.38,12.18
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,123.37,91.33
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,208.21,163.89
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,167.73,131.67
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,124.7,97.31
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,70.63,53.29
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,4.04
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,89.5,69.61
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,153.6,122.69
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,134.33,107.07
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,117.95,93.93
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,103.33,82.1
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,88.42,69.82
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,74.55,58.19
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,58.35,44.32
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,42.11,30.24
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,25.68,15.75
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,12.96,2.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
