Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.0
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.07
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.01
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,33.63,22.52
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,43.66,30.94
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,55.71,40.84
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,68.54,51.17
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,121.75,94.78
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,175.99,138.23
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,195.29,152.69
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,214.33,166.81
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,269.1,208.81
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,301.27,232.74
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,297.21,228.16
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,293.52,224.09
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,362.97,276.01
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,429.11,323.58
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,456.01,340.72
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,497.1,367.18
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,516.69,378.97
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,532.96,387.96
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,508.96,367.61
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,485.31,348.04
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,499.04,360.07
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,507.42,367.39
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,419.75,306.66
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,346.23,255.07
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,329.93,243.63
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,314.1,232.11
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,299.65,221.49
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,285.18,210.78
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,231.53,171.74
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,193.32,144.25
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,198.66,148.47
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,213.29,168.06
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,182.63,144.21
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,158.71,125.58
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,161.04,127.87
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,171.57,136.84
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,163.63,130.78
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,155.29,124.41
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,137.08,109.83
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,123.72,99.15
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,108.44,86.86
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,92.66,73.91
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,77.38,60.95
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,61.73,47.41
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,46.53,34.06
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,31.09,20.2
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,16.03,2.85
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,16.75,8.23
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,30.56,19.52
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,57.98,41.79
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,88.38,66.13
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,125.42,95.37
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,162.54,124.11
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,259.18,199.3
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,336.95,258.09
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,507.09,386.34
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,670.31,502.96
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,706.88,528.01
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,758.4,563.34
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,750.99,555.6
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,740.57,546.25
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,666.98,492.47
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,610.46,450.33
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,484.85,359.35
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,373.24,276.83
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,470.29,348.9
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,544.93,401.52
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,543.71,399.38
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,519.64,377.73
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,465.62,333.19
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,410.81,287.01
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,335.3,234.43
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,312.22,226.47
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,253.6,168.37
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,183.97,103.48
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,157.72,104.49
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,202.02,157.62
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,194.87,152.21
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,187.11,146.43
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,133.97,104.18
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,87.12,66.4
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,85.22,65.23
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,76.73,58.58
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,74.81,57.21
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,72.9,55.84
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,68.76,52.68
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,64.56,49.38
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,58.52,44.28
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,52.46,38.97
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,40.43,28.44
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,30.89,19.63
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,15.56,1.02
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,60.43,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,176.47,118.47
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,313.22,248.07
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,434.13,349.56
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,521.47,419.67
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,611.55,488.51
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,693.1,548.25
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,765.35,599.09
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,812.96,631.54
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,858.12,661.76
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,892.69,682.78
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,917.5,696.83
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,798.87,610.42
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,655.02,500.41
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,827.13,627.3
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,936.81,700.21
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,927.01,691.47
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,913.34,680.99
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,893.35,665.3
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,869.62,647.23
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,839.46,625.65
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,805.93,601.81
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,766.52,572.35
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,724.34,539.47
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,678.26,504.35
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,630.04,466.87
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,578.7,425.29
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,525.84,381.64
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,470.8,335.99
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,414.85,288.57
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,356.94,239.12
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,298.87,189.74
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,240.37,142.25
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,182.23,101.04
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,126.22,74.71
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,90.37,67.8
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,89.76,67.63
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,89.03,67.35
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,89.19,67.68
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,89.38,68.04
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,87.19,66.62
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,78.25,59.62
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,76.04,58.02
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,73.81,56.39
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,69.67,53.24
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,65.47,49.95
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,59.44,44.96
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,50.72,37.48
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,40.78,28.69
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,30.87,19.48
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,101.36,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,275.19,183.41
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,408.24,321.69
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,542.23,431.46
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,627.2,499.36
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,713.25,564.61
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,779.49,611.5
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,839.43,652.08
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,879.93,676.81
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,917.63,699.02
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,943.78,713.15
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,954.04,716.42
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,964.89,721.49
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,971.97,724.16
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,971.07,720.23
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,966.21,713.93
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,952.96,702.27
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,935.83,688.29
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,912.06,670.11
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,884.62,649.67
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,851.52,626.62
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,815.1,601.38
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,773.08,572.29
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,728.5,539.13
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,681.35,503.47
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,632.03,465.44
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,578.9,422.94
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,524.46,378.48
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,443.8,317.69
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,396.17,284.42
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,351.61,242.08
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,294.96,185.74
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,236.08,138.57
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,177.59,97.81
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,147.76,96.95
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,193.15,150.13
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,190.48,148.26
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,199.01,155.38
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,134.9,104.55
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,86.98,66.04
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,85.02,64.83
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,76.52,58.19
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,73.63,56.03
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,70.67,53.77
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,66.38,50.49
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,62.03,47.05
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,56.18,42.2
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,50.36,37.15
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,38.38,26.64
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,28.78,17.64
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,96.87,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,264.42,170.99
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,388.53,303.93
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,512.16,404.49
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,600.61,473.87
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,690.05,540.36
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,564.7,446.4
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,392.47,311.42
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,658.9,514.62
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,889.44,672.29
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,917.92,685.55
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,942.9,698.22
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,955.07,703.34
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,963.41,706.19
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,951.86,694.91
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,949.77,690.23
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,937.07,680.14
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,920.57,667.89
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,898.89,651.18
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,873.5,632.31
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,841.6,610.59
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,806.39,586.78
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,766.03,558.26
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,722.85,526.29
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,675.95,492.1
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,626.91,455.51
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,574.47,414.62
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,520.57,371.59
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,464.79,326.69
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,408.12,279.85
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,349.85,231.02
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,291.34,182.12
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,232.14,135.03
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,173.37,94.61
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,151.14,102.32
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,214.49,166.27
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,207.2,161.09
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,199.26,155.59
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,187.98,147.11
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,176.22,138.23
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,163.14,128.46
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,149.39,118.04
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,111.49,87.48
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,79.68,61.47
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,70.44,54.09
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,60.59,46.02
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,54.36,40.83
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,48.11,35.39
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,38.35,26.7
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,26.64,15.84
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,56.79,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,161.1,99.6
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,301.26,235.19
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,419.78,331.72
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,506.65,399.23
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,596.15,465.09
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,671.74,517.16
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,738.68,561.02
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,646.54,492.47
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,533.78,407.45
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,720.69,540.34
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,895.43,649.34
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,780.63,567.86
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,649.27,474.4
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,797.77,575.0
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,918.13,645.29
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,909.82,638.07
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,897.6,630.55
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,788.59,558.58
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,666.44,474.78
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,687.42,491.4
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,712.71,508.64
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,672.66,480.58
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,632.12,452.43
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,610.24,437.5
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,585.34,419.73
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,551.39,395.17
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,515.26,368.2
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,463.86,328.1
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,403.4,277.76
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,344.67,229.3
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,287.31,181.79
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,229.58,136.2
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,172.61,97.26
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,114.75,70.96
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,94.22,71.42
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,107.63,82.64
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,132.5,103.17
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,145.87,114.24
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,173.69,137.02
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,152.35,120.42
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,137.87,109.29
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,126.49,100.35
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,117.84,93.57
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,103.0,81.68
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,87.73,69.18
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,72.53,56.3
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,56.99,42.85
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,41.64,29.38
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,26.08,15.18
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,13.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,67.02,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,199.22,119.7
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,320.55,250.48
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,438.21,346.14
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,523.94,411.89
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,621.74,482.41
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,687.0,526.03
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,751.02,566.92
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,797.23,593.13
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,840.98,616.58
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,872.27,629.82
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,900.34,640.67
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,915.72,648.53
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,920.71,650.32
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,922.63,650.52
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,920.65,648.47
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,911.16,643.19
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,897.79,635.61
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,876.62,623.9
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,851.84,609.73
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,722.0,520.51
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,575.97,417.35
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,547.66,397.56
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,519.86,377.08
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,588.61,428.05
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,609.13,442.22
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,558.87,403.85
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,509.87,365.48
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,454.97,321.46
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,399.44,275.76
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,343.17,235.81
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,324.24,227.47
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,256.81,167.24
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,171.92,97.69
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,116.89,74.36
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,101.95,77.68
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,101.55,77.72
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,92.91,71.04
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,92.7,71.09
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,92.47,71.13
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,111.46,86.97
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,143.98,113.85
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,110.1,86.41
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,80.63,62.3
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,75.45,58.33
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,67.47,51.84
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,58.83,44.59
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,50.07,36.98
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,38.23,26.48
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,26.3,15.1
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,60.9,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,184.36,106.22
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,304.71,239.87
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,418.85,335.66
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,505.17,404.46
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,594.12,471.56
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,669.95,525.69
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,736.82,571.1
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,784.51,602.96
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,829.71,632.56
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,862.71,652.07
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,892.48,669.26
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,908.39,678.01
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,913.27,679.59
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,918.71,681.15
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,920.07,680.12
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,910.45,672.63
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,896.95,662.79
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,877.0,647.49
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,841.27,621.73
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,811.61,601.2
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,778.72,578.42
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,738.91,548.16
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,705.58,521.73
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,659.22,487.06
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,610.82,450.1
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,555.54,407.27
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,504.65,366.21
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,451.14,321.98
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,395.56,275.18
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,338.29,226.5
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,280.76,177.99
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,247.07,161.03
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,248.28,174.84
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,162.88,114.44
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,104.69,79.98
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,132.88,103.23
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,173.97,136.84
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,176.28,139.01
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,175.17,138.55
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,122.56,96.34
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,85.68,66.36
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,81.35,63.03
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,76.8,59.45
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,71.43,55.23
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,65.92,50.77
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,55.65,41.98
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.47,34.75
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.2,24.72
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,24.91,13.68
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,59.27,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,178.87,97.86
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,307.04,242.51
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,428.91,345.2
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,254.11,207.62
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,53.31,38.54
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,135.91,107.32
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,210.74,167.82
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,553.03,442.18
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,845.57,653.74
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,878.74,671.96
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,903.14,685.56
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,747.55,572.45
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,544.05,417.49
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,455.69,348.75
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,347.68,264.32
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,514.98,391.81
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,671.19,505.27
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,626.98,469.58
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,567.64,424.34
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,577.95,431.61
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,596.21,443.96
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,325.39,244.95
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,76.91,54.19
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,374.52,285.6
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,606.95,451.88
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,555.35,409.54
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,502.39,366.17
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,447.33,319.95
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,391.41,272.0
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,333.95,222.44
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,276.49,173.51
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,218.38,127.39
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,160.72,89.08
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,144.35,101.77
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,214.6,168.83
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,205.6,162.22
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,196.21,155.39
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,131.06,102.93
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,80.16,61.35
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,106.6,83.71
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,145.61,116.52
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,103.18,81.58
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,64.08,48.97
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,59.53,45.38
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,54.91,41.6
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,48.83,36.33
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,42.76,30.87
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,33.23,22.28
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,22.17,11.25
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,68.25,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,195.53,100.73
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,323.46,254.47
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,444.09,355.78
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,539.04,431.56
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,630.2,500.42
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,561.98,447.63
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,471.34,374.81
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,362.32,287.57
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,249.95,195.72
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,421.56,330.58
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,593.13,457.51
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,636.23,486.8
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,676.9,514.66
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,684.04,516.77
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,688.67,517.4
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,657.32,492.56
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,625.2,467.47
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,664.26,495.33
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,711.96,527.86
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,634.18,470.17
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,562.4,416.9
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,576.43,426.88
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,575.09,425.44
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,541.34,400.06
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,508.12,375.04
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,497.23,365.44
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,475.62,346.9
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,440.13,316.04
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,390.77,270.93
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,337.7,230.82
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,309.72,213.04
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,238.99,151.95
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,157.27,88.1
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,85.43,58.25
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,120.26,93.03
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,116.92,90.49
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,113.52,87.95
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,142.72,111.96
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,172.35,136.26
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,153.92,121.93
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,137.02,108.77
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,121.16,96.08
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,104.19,82.32
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,92.54,72.98
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,80.53,63.11
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,66.82,51.4
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,52.77,39.14
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,37.67,25.81
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,22.44,10.91
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
