Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,7.08,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,13.74,1.14
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,71.85,52.5
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,119.81,93.86
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,189.32,151.82
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,241.69,194.67
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,343.46,276.62
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,469.99,373.19
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,508.83,399.42
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,545.79,424.08
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,558.46,430.05
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,568.64,434.34
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,745.59,563.78
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,906.21,671.65
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,904.4,666.37
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,906.79,665.5
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,898.13,658.4
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,885.55,648.98
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,646.24,479.4
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,372.14,275.36
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,358.93,266.2
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,346.26,256.51
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,380.34,280.76
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,410.49,301.55
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,533.15,392.43
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,602.18,440.04
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,551.57,400.32
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,499.66,359.14
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,304.22,218.53
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,177.35,129.97
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,241.15,166.12
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,279.24,176.79
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,222.86,132.93
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,167.42,97.29
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,112.23,85.5
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,106.85,81.42
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,97.54,74.09
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,96.93,73.8
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,95.52,72.88
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,93.98,71.86
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,91.48,70.22
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,88.85,68.46
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,97.57,75.93
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,109.17,85.78
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,89.31,69.66
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,65.89,50.28
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,56.55,42.41
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,47.07,34.15
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,34.49,22.98
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,21.82,9.76
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,54.36,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,163.87,69.08
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,289.52,225.5
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,402.72,321.76
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,490.52,391.9
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,580.85,459.9
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,646.39,506.23
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,722.71,558.09
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,771.67,588.92
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,818.09,617.25
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,850.24,634.37
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,879.11,649.11
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,895.66,657.76
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,908.51,664.18
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,912.75,663.8
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,905.88,656.44
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,788.23,574.56
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,654.0,477.74
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,615.1,449.75
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,560.93,410.68
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,476.15,349.36
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,385.38,283.09
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,573.98,422.77
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,695.34,507.11
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,555.03,403.75
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,429.9,312.18
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,482.92,350.25
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,498.87,356.54
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,443.98,311.81
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,388.61,266.02
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,332.15,219.01
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,276.09,172.99
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,219.62,130.02
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,164.14,95.25
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,115.5,88.11
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,130.81,100.63
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,152.45,118.12
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,179.9,140.21
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,179.37,140.12
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,168.43,131.82
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,142.98,112.04
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,111.62,87.12
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,98.99,77.08
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,86.24,66.8
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,72.4,55.57
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,58.42,44.0
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,45.33,32.93
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,32.12,21.54
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,20.6,11.44
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.12,0.43
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,1.89,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,4.56,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,70.52,52.41
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,150.51,116.23
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,77.8,57.47
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,19.13,9.85
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,56.95,40.12
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,96.64,71.21
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,106.87,78.78
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,117.01,86.24
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,357.22,269.77
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,562.84,414.73
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,612.19,445.51
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,637.72,460.98
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,508.84,370.09
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,392.4,286.47
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,353.67,259.02
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,317.6,232.85
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,433.32,316.9
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,524.17,378.9
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,500.99,360.06
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,469.82,335.57
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,439.13,309.68
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,390.58,268.44
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,336.22,224.32
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,281.84,180.58
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,176.79,115.47
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,150.4,110.12
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,177.82,137.42
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,211.66,164.2
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,206.99,161.19
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,191.66,149.87
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,160.71,125.69
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,119.77,93.12
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,129.16,101.36
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,131.59,103.92
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,106.4,83.54
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,85.26,66.29
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,77.66,60.25
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,69.87,53.87
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,59.36,44.94
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,48.67,35.55
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,34.2,22.66
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,19.52,6.35
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,40.48,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,115.93,34.25
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,261.05,202.75
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,373.53,299.03
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,462.62,371.24
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,554.26,441.17
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,625.08,492.36
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,695.97,541.42
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,649.36,503.65
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,572.05,442.85
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,728.41,555.05
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,871.69,648.08
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,889.15,655.28
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,902.9,661.23
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,682.36,505.8
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,409.81,305.31
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,474.4,352.79
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,513.79,380.01
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,549.92,404.39
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,581.93,425.42
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,493.36,361.22
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,399.39,293.03
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,464.38,339.62
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,509.58,370.32
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,500.74,363.37
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,489.28,354.59
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,504.74,364.65
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,492.72,351.82
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,438.72,308.55
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,384.5,264.3
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,327.92,225.72
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,311.6,220.94
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,230.74,165.58
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,185.46,136.5
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,161.33,124.59
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,139.06,107.19
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,106.72,81.69
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,110.52,85.22
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,129.68,101.03
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,153.02,120.26
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,124.01,97.25
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,99.71,77.81
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,92.54,72.18
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,86.93,67.76
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,79.06,61.47
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,71.01,54.84
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,60.17,45.5
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,49.16,35.75
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,33.65,21.98
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,18.04,4.03
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,30.31,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,91.13,18.9
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,213.5,164.25
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,319.97,254.84
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,427.2,340.98
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,517.79,411.39
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,587.97,463.41
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,658.08,513.33
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,709.0,548.53
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,758.22,581.9
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,803.45,610.76
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,836.49,630.81
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,857.39,641.59
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,874.54,649.91
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,881.73,651.64
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,884.97,650.94
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,878.04,644.98
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,867.23,636.68
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,849.24,622.47
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,827.51,605.4
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,707.18,517.73
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,589.32,431.09
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,478.95,351.9
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,382.02,280.89
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,455.32,334.58
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,509.29,371.9
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,422.36,307.89
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,351.79,256.59
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,375.54,271.76
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,380.77,271.26
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,342.71,243.51
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,303.48,216.27
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,235.7,154.91
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,156.6,91.98
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,101.64,77.11
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,104.59,79.72
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,137.86,106.71
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,175.06,136.74
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,135.33,105.18
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,98.36,75.53
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,95.68,73.8
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,92.87,71.91
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,88.04,68.19
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,80.54,62.18
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,73.38,56.46
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,66.08,50.46
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,56.08,41.94
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,45.96,33.02
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,31.7,20.27
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,17.31,1.82
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,63.29,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,177.19,27.25
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,331.69,256.97
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,470.32,374.31
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,562.63,448.77
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,656.33,520.25
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,723.8,569.0
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,790.33,615.06
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,656.56,514.77
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,499.8,391.43
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,720.36,557.52
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,922.13,694.72
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,932.75,696.88
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,927.37,689.8
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,755.54,567.13
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,529.16,397.02
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,519.07,389.03
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,508.37,379.82
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,495.0,368.23
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,481.4,356.64
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,369.99,274.84
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,271.33,201.15
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,436.22,324.43
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,566.91,417.49
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,596.57,439.85
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,591.61,435.41
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,504.23,368.35
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,436.9,318.4
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,376.35,274.25
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,330.02,241.31
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,324.64,233.71
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,304.29,213.92
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,250.04,178.86
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,214.16,157.94
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,195.55,152.01
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,197.4,153.82
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,186.26,145.63
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,174.96,137.28
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,159.81,125.5
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,154.89,121.95
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,141.53,111.72
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,129.23,102.26
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,115.63,91.4
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,101.38,79.86
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,78.4,60.93
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,56.95,42.94
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,49.47,36.51
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,39.6,27.77
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,28.06,17.25
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,16.63,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,6.69,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,14.03,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,98.99,72.95
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,157.96,124.67
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,212.53,170.79
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,266.54,215.05
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,396.04,318.49
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,507.44,404.15
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,679.83,532.57
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,843.12,647.13
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,636.78,493.31
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,364.6,282.05
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,681.43,524.25
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,925.94,691.79
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,927.66,688.32
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,913.52,676.09
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,901.56,666.76
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,885.76,654.99
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,862.84,637.31
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,836.31,617.39
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,748.57,552.81
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,635.01,467.93
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,681.25,504.13
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,684.64,508.21
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,637.56,471.85
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,588.36,433.28
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,536.19,391.46
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,482.65,347.45
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,420.88,299.45
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,378.84,268.82
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,338.22,238.62
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,299.33,211.48
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,226.22,145.4
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,137.39,76.87
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,94.46,71.42
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,99.39,75.61
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,99.06,75.52
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,98.67,75.41
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,96.93,74.23
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,95.06,72.95
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,92.51,71.27
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,89.85,69.49
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,86.18,66.7
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,79.8,61.6
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,72.88,56.07
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,65.86,50.27
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,56.1,41.9
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,46.17,33.08
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,30.94,19.31
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,15.75,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,31.89,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,96.31,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,251.38,191.68
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,371.19,295.43
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,466.64,373.98
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,565.42,451.34
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,634.97,502.74
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,715.69,560.29
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,594.21,466.28
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,429.15,336.5
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,670.18,519.7
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,876.42,662.59
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,892.83,670.39
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,905.5,677.0
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,902.25,671.85
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,902.3,669.25
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,655.83,492.75
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,362.29,271.11
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,637.33,479.32
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,832.24,616.5
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,800.93,593.09
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,766.31,567.59
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,720.87,534.69
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,681.77,505.24
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,635.12,469.36
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,586.42,431.13
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,534.55,388.9
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,481.45,344.76
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,414.22,293.93
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,376.55,268.21
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,321.2,217.19
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,256.51,156.07
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,216.56,139.76
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,239.08,172.52
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,148.76,114.41
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,96.82,73.17
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,96.25,72.93
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,95.62,72.62
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,118.85,91.67
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,152.33,118.98
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,116.01,90.11
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,80.86,61.75
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,78.06,59.69
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,75.28,57.58
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,69.37,52.88
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,60.43,45.47
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,51.46,37.79
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,42.48,29.8
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,28.42,17.0
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,14.31,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,7.47,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.08,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,35.18,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,194.24,147.5
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,312.34,250.1
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,427.57,344.6
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,528.86,424.52
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,615.96,489.45
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,713.7,559.35
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,766.61,595.29
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,816.88,628.65
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,858.94,654.31
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,897.32,677.0
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,912.87,683.86
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,917.86,683.8
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,923.47,684.41
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,924.77,682.3
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,913.48,673.34
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,898.18,661.98
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,865.19,637.83
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,840.73,619.68
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,808.32,597.17
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,772.67,572.03
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,731.91,540.7
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,688.51,507.09
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,641.6,471.36
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,592.6,433.21
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,539.97,390.7
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,486.06,346.2
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,429.79,299.54
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,372.87,251.49
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,315.0,202.71
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,257.3,155.65
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,191.31,107.42
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,132.31,75.3
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,93.43,70.32
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,93.64,70.68
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,92.85,70.22
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,91.99,69.72
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,91.17,69.27
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,83.22,63.01
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,80.69,61.3
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,78.07,59.5
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,75.11,57.39
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,72.15,55.24
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,66.42,50.65
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,60.64,45.84
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,49.22,36.05
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,40.47,28.2
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,27.01,15.72
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,25.95,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,175.17,131.66
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,280.95,224.18
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,375.23,303.12
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,494.24,397.29
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,581.05,463.59
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,668.78,527.2
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,721.61,563.79
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,783.45,606.05
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,828.73,634.38
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,870.21,659.58
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,887.89,668.08
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,901.78,674.19
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,909.44,676.2
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,906.74,671.42
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,896.28,663.01
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,881.85,652.17
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,862.37,636.82
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,838.83,618.93
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,796.59,589.47
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,762.24,564.57
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,725.62,536.38
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,685.35,505.11
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,637.73,468.76
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,588.0,429.97
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,535.03,386.97
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,480.63,341.86
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,424.25,294.86
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,367.08,246.4
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,308.22,196.71
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,249.27,148.64
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,190.09,105.91
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,131.53,75.37
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,96.17,72.53
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,86.71,65.09
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,85.93,64.77
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,85.08,64.4
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,83.38,63.21
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,81.58,61.95
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,79.19,60.35
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,70.8,53.73
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,67.2,50.94
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,63.55,48.04
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,58.53,44.01
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,53.5,39.81
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,45.83,33.16
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,38.17,26.22
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,23.96,13.03
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,6.69,0.0
