Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,272.57,184.63
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,426.7,333.66
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,527.32,415.21
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,629.76,492.41
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,701.12,541.63
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,771.41,587.05
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,815.47,612.86
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,851.37,632.22
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,879.09,644.21
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,903.18,653.46
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,914.55,657.73
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,921.94,659.71
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,908.0,648.38
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,901.84,642.41
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,888.43,633.21
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,871.08,621.71
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,846.39,604.86
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,818.05,585.72
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,783.77,563.06
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,746.25,536.97
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,703.87,505.86
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,658.76,472.24
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,610.27,436.11
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,559.61,397.37
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,504.89,353.88
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,448.82,308.27
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,391.1,261.07
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,332.65,212.69
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,272.83,164.11
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,213.04,118.9
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,153.01,82.33
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,93.71,69.57
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,85.67,63.4
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,88.94,66.17
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,87.74,65.39
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,86.49,64.58
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,84.33,63.06
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,75.75,56.35
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,72.75,54.25
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,69.68,52.06
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,65.28,48.71
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,60.83,45.23
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,54.58,40.19
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,48.32,34.88
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,38.09,25.92
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,25.91,14.65
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,22.96,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,170.27,111.14
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,305.62,238.3
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,401.95,317.29
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,501.24,394.0
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,365.55,288.58
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,202.97,158.52
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,347.87,272.85
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,495.36,381.28
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,391.0,299.54
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,286.05,217.42
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,292.52,221.75
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,298.77,225.43
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,375.49,282.01
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,469.2,348.28
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,487.93,359.58
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,504.49,369.74
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,491.64,358.86
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,478.46,348.04
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,461.41,335.55
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,444.47,323.14
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,461.05,334.3
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,472.98,341.62
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,538.5,388.44
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,557.79,398.97
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,504.12,356.46
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,448.92,311.82
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,391.67,264.44
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,333.72,215.96
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,274.06,166.72
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,214.38,121.22
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,154.82,85.43
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,88.76,66.0
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,87.74,65.39
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,86.65,64.68
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,85.32,63.93
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,83.93,63.14
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,81.34,61.24
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,78.63,59.25
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,69.83,52.36
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,66.92,50.27
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,62.38,46.65
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,57.76,42.88
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,51.29,37.61
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,44.79,32.06
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,35.17,23.61
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,25.52,14.19
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,57.01,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,242.92,157.07
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,384.28,302.2
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,485.21,384.74
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,587.99,462.86
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,654.79,508.92
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,720.13,550.92
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,769.17,581.44
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,815.5,609.15
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,843.61,623.99
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,868.26,636.44
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,882.77,644.76
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,893.41,650.75
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,886.99,645.01
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,883.48,641.43
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,871.15,631.28
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,854.88,618.81
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,831.43,601.82
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,804.34,582.6
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,771.61,559.58
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,735.6,533.92
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,692.55,502.04
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,647.33,468.05
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,599.46,432.21
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,549.71,393.97
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,496.31,352.12
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,442.14,308.5
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,386.29,262.54
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,330.13,215.89
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,273.43,170.01
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,217.82,128.44
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,141.43,90.76
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,158.46,121.37
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,166.29,127.78
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,180.88,139.57
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,176.5,136.74
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,169.25,131.67
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,133.06,103.11
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,104.75,80.57
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,85.17,65.0
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,79.14,60.4
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,67.23,50.81
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,55.22,40.95
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,43.45,31.09
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,31.35,20.76
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,20.59,11.43
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.87,1.84
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,177.2,109.2
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,324.86,255.47
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,424.61,339.37
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,528.41,421.55
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,623.53,493.34
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,712.2,557.19
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,760.13,589.97
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,805.51,620.25
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,840.2,641.4
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,866.36,656.39
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,879.19,661.91
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,888.11,664.94
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,888.56,662.37
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,884.9,657.28
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,860.68,639.53
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,843.69,626.98
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,820.65,609.41
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,793.95,589.5
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,760.66,566.14
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,724.15,538.73
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,681.14,505.04
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,635.94,469.3
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,540.17,396.36
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,453.35,331.52
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,458.37,331.32
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,432.53,303.83
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,376.54,256.37
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,319.92,208.21
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,262.32,160.61
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,204.98,117.27
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,138.57,76.67
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,89.13,66.71
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,124.6,95.38
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,173.6,134.67
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,161.9,125.9
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,149.41,116.51
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,117.71,91.22
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,89.64,68.61
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,80.46,61.44
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,70.66,53.65
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,65.66,49.64
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,60.57,45.45
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,53.3,39.35
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,45.92,32.93
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,33.2,21.78
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,22.8,11.14
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,175.58,103.86
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,324.08,254.74
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,422.74,338.77
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,525.42,421.3
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,607.12,483.45
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,682.49,538.12
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,732.47,572.07
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,779.85,603.21
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,814.43,624.78
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,845.6,643.72
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,718.99,550.77
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,578.24,442.92
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,736.54,561.02
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,867.72,650.29
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,694.45,523.41
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,493.69,371.63
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,479.1,359.74
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,464.39,347.17
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,455.78,340.15
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,446.43,332.61
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,434.49,322.83
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,421.46,312.18
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,435.77,321.86
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,444.85,326.97
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,334.19,245.57
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,245.31,180.69
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,304.68,219.17
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,338.54,234.12
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,272.56,176.27
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,197.11,113.28
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,139.2,79.42
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,93.93,71.17
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,101.66,77.63
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,101.08,77.35
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,128.01,99.64
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,158.11,124.55
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,127.13,99.69
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,100.04,77.79
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,91.51,71.17
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,84.32,65.56
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,77.87,60.33
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,71.32,54.9
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,61.48,46.59
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,51.5,37.87
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,37.35,25.35
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,23.05,10.78
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,12.96,1.91
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,28.66,17.31
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,52.9,37.76
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,75.04,56.37
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,104.07,80.64
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,132.73,104.07
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,205.21,162.86
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,260.05,206.27
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,350.98,276.58
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,418.62,327.15
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,473.06,367.23
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,547.39,420.6
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,491.47,376.01
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,457.81,348.18
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,574.89,435.3
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,680.38,510.3
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,626.15,469.07
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,588.71,440.38
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,615.27,459.82
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,644.49,479.7
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,575.21,427.1
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,520.75,385.46
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,475.79,351.79
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,433.35,319.9
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,412.39,303.33
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,386.14,282.36
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,345.0,251.61
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,306.41,223.56
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,287.99,207.59
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,264.71,188.75
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,140.04,101.05
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,16.13,7.85
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,16.11,7.9
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,16.1,7.92
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,16.85,8.61
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,17.6,9.32
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,21.8,12.94
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,25.99,16.58
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,22.9,14.05
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,19.82,11.5
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,16.75,8.88
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,13.68,6.23
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,10.25,3.24
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,6.82,0.22
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.0
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,11.39,3.85
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,7.81
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,21.33,12.39
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,26.7,16.91
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,23.65,14.29
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,20.6,11.67
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,34.83,23.5
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,49.12,35.27
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,50.32,36.12
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,36.98
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,83.59,63.0
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,117.17,89.84
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,121.73,93.3
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,126.22,96.75
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,191.77,148.7
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,256.16,198.55
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,188.35,145.1
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,124.31,94.29
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,133.4,101.51
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,142.15,108.38
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,187.37,143.88
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,230.32,177.13
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,213.83,163.82
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,197.95,151.16
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,181.58,138.45
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,165.78,126.2
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,139.28,105.63
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,113.46,85.52
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,167.47,127.21
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,210.48,169.7
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,197.41,159.29
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,183.9,148.59
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,151.92,122.8
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,122.13,98.47
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,93.66,74.72
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,63.81,49.48
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,56.04,42.99
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,48.29,36.43
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,40.56,29.81
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,32.85,23.12
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,25.16,16.38
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,17.5,9.56
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.01,3.67
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.54,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.36,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,11.04,0.11
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,22.16,12.42
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,41.48,29.14
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,59.6,44.79
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,79.99,61.99
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,99.63,78.22
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,105.25,82.5
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,111.65,87.33
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,110.14,85.59
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,109.56,84.65
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,166.22,130.42
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,222.54,174.74
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,290.92,227.56
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,337.17,262.15
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,391.18,303.14
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,459.23,353.44
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,510.16,390.41
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,569.69,432.27
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,579.09,438.14
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,583.79,440.6
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,521.49,393.11
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,459.01,345.92
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,404.4,304.98
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,354.66,267.64
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,346.57,261.08
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,336.96,252.99
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,284.66,214.07
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,238.87,180.48
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,255.05,190.54
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,250.71,185.11
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,223.58,167.26
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,204.11,163.89
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,193.78,155.89
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,173.44,139.67
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,161.49,130.23
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,148.74,120.07
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,136.6,110.37
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,123.81,100.04
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,111.7,90.17
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,99.08,79.76
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,78.25,62.16
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,59.93,46.45
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,52.17,39.69
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,41.82,30.44
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,30.04,19.63
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.26,4.5
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,212.31,96.83
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,403.11,319.04
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,505.75,407.23
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,610.95,490.6
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,680.68,542.66
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,749.37,591.03
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,793.61,618.87
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,829.82,639.93
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,857.44,653.06
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,881.43,663.29
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,892.96,666.25
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,900.5,666.69
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,886.17,653.53
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,879.14,645.66
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,865.03,633.31
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,847.02,618.72
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,822.18,599.91
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,793.68,578.95
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,759.3,555.58
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,721.67,528.31
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,679.14,496.65
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,633.63,462.12
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,583.88,424.11
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,532.02,383.41
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,477.26,339.5
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,421.02,293.05
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,362.74,243.87
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,303.72,193.9
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,243.04,144.07
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,182.27,99.73
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,121.67,68.51
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,86.41,65.31
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,84.73,64.15
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,82.93,62.84
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,80.83,61.44
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,78.6,59.93
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,68.12,51.45
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,65.53,49.49
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,62.3,47.08
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,59.02,44.58
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,54.74,41.07
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,50.43,37.43
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,40.74,29.2
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,34.96,24.05
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,25.71,15.56
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,16.55,1.6
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,231.3,93.47
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,445.88,355.94
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,548.65,447.3
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,654.05,533.15
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,721.6,585.48
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,781.84,629.45
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,825.18,658.75
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,865.47,684.8
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,891.29,698.71
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,913.37,709.93
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,911.9,704.72
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,917.64,705.04
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,914.29,699.46
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,906.86,691.31
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,891.42,677.87
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,871.94,661.91
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,845.4,641.26
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,815.08,618.18
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,778.42,591.9
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,738.44,561.07
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,694.35,525.72
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,647.49,487.75
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,596.2,446.44
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,542.74,402.34
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,486.31,354.76
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,428.35,304.75
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,368.47,252.33
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,307.74,199.33
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,245.49,147.35
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,183.09,101.44
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,120.55,69.51
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,87.35,67.08
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,86.39,66.46
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,85.35,65.77
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,83.23,64.33
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,73.18,56.24
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,70.69,54.34
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,68.1,52.36
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,64.88,49.92
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,61.61,47.4
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,56.92,43.59
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,52.21,39.62
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,41.99,30.77
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,35.81,25.17
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,26.14,16.14
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,16.56,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,233.73,78.75
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,453.08,360.33
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,556.06,451.18
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,661.57,535.61
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,728.88,586.58
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,788.74,629.15
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,832.01,655.6
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,872.18,678.32
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,897.23,688.12
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,918.5,694.77
