Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,927.23,696.84
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,921.08,689.3
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,916.36,683.13
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,907.57,674.48
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,891.5,661.9
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,871.41,646.95
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,844.01,626.16
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,812.93,603.17
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,776.69,577.68
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,737.12,548.07
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,692.33,513.35
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,644.69,475.99
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,593.3,436.34
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,539.73,393.82
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,482.99,347.15
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,424.78,298.0
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,364.55,246.71
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,303.6,194.71
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,241.25,143.76
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,178.89,98.86
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,116.56,68.29
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,86.66,66.96
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,85.15,65.77
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,83.52,64.46
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,81.33,62.96
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,79.01,61.35
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,68.61,52.8
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,65.93,50.74
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,62.63,48.22
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,59.28,45.61
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,54.92,41.97
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,50.56,38.2
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,40.43,29.42
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,34.21,23.77
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,24.9,14.94
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,15.73,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,19.37,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,44.16,30.36
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,91.39,71.36
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,127.87,102.89
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,159.45,129.19
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,190.08,153.91
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,254.6,205.8
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,338.93,270.56
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,416.95,328.42
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,515.84,398.42
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,481.9,371.02
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,468.87,359.64
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,366.12,281.29
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,230.95,176.76
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,280.3,214.61
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,309.77,236.17
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,458.94,347.85
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,592.47,441.41
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,586.93,435.03
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,578.11,427.47
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,548.38,404.25
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,518.42,380.97
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,484.54,355.26
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,451.19,329.74
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,387.4,282.89
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,334.28,244.66
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,314.53,229.4
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,293.85,213.17
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,245.6,162.38
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,175.57,97.54
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,150.19,101.88
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,200.34,158.08
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,184.1,145.38
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,175.61,139.05
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,163.17,129.69
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,158.29,126.44
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,144.64,115.68
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,134.6,107.84
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,120.11,96.36
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,105.28,84.39
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,89.82,71.48
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,74.04,58.04
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,57.9,44.2
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,41.49,29.78
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,26.34,15.87
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,171.04,24.32
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,333.93,261.36
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,436.91,349.6
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,548.33,435.96
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,623.93,491.13
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,698.09,542.19
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,749.25,575.17
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,797.57,605.18
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,828.13,622.41
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,855.11,637.11
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,870.23,645.08
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,881.35,650.62
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,880.59,648.49
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,869.81,640.06
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,857.67,630.31
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,841.47,618.07
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,817.24,600.69
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,789.33,580.14
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,755.4,556.02
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,718.2,529.17
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,674.93,497.13
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,634.14,465.54
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,583.45,426.18
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,530.64,384.11
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,474.74,337.96
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,417.41,289.54
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,358.13,239.3
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,298.18,188.63
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,236.7,139.25
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,175.36,96.59
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,114.21,69.03
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,91.15,69.58
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,91.26,69.87
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,83.13,63.39
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,81.45,62.33
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,79.72,61.23
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,77.09,59.26
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,74.4,57.22
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,65.3,49.88
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,61.77,47.16
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,56.9,43.2
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,52.01,39.08
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,44.5,32.58
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,37.0,25.79
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,25.48,14.85
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,13.94,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,161.54,2.93
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,316.0,244.36
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,418.64,333.35
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,529.74,420.84
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,605.35,477.53
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,679.5,530.42
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,730.84,565.61
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,779.42,597.79
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,813.8,619.29
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,844.61,637.97
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,859.22,644.79
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,869.9,649.17
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,863.85,642.5
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,859.87,637.59
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,847.24,628.29
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,830.62,616.53
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,711.58,530.05
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,586.62,437.15
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,582.6,434.5
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,574.98,428.26
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,550.26,408.45
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,524.08,387.44
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,535.78,394.41
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,518.55,377.62
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,464.0,332.03
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,408.04,284.52
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,350.09,235.41
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,291.74,186.23
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,232.39,138.7
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,173.27,97.85
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,114.03,71.36
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,94.92,72.45
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,94.44,72.25
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,93.98,72.06
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,84.89,64.94
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,83.04,63.77
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,80.64,62.0
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,78.2,60.19
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,74.16,57.14
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,70.04,53.95
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,64.14,49.15
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,58.16,44.11
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,49.48,36.61
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,38.05,26.48
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,25.09,14.11
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,12.59,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,110.72,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,222.47,171.33
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,342.64,275.95
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,448.6,363.73
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,536.95,433.31
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,626.38,500.52
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,687.63,544.16
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,738.54,578.97
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,646.08,507.64
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,537.81,422.05
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,398.06,312.51
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,261.89,203.01
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,396.68,308.04
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,504.67,388.71
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,520.61,399.01
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,551.45,420.2
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,522.3,397.52
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,509.67,386.95
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,483.25,366.05
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,457.67,345.9
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,552.62,417.46
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,600.51,450.41
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,511.09,380.6
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,435.47,323.21
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,428.99,312.95
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,394.06,276.9
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,337.51,228.17
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,280.58,179.65
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,222.28,132.64
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,164.06,92.47
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,106.45,67.69
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,90.86,69.47
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,89.97,68.78
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,89.08,68.08
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,87.39,66.89
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,78.98,60.16
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,76.18,58.07
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,73.31,55.89
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,69.82,53.28
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,66.29,50.58
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,60.65,45.89
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,54.96,41.01
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,46.58,33.81
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,35.77,24.27
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,23.17,12.1
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,142.56,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,281.54,214.85
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,386.44,308.75
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,496.3,397.67
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,583.08,464.97
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,665.62,526.01
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,716.85,560.9
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,765.38,592.66
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,800.98,613.15
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,833.05,630.69
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,846.44,636.06
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,850.59,635.34
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,851.25,632.48
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,847.78,627.05
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,834.67,616.63
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,817.61,603.83
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,793.54,585.31
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,765.76,564.07
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,731.16,538.27
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,687.26,505.88
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,647.28,474.82
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,604.05,440.7
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,555.17,402.51
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,504.36,361.8
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,450.69,317.19
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,395.67,270.62
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,338.48,222.49
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,280.77,174.37
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,222.28,128.44
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,163.85,89.75
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,105.2,66.9
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,82.41,61.49
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,80.92,60.45
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,79.36,59.36
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,77.61,58.24
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,75.79,57.07
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,73.08,55.04
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,70.31,52.95
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,61.44,45.88
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,57.84,43.1
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,52.9,39.1
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,47.95,34.94
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,40.76,28.74
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,33.62,22.3
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,22.09,10.76
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,10.23,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,146.18,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,291.72,220.34
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,398.3,315.76
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,515.0,409.18
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,609.42,481.46
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,702.29,549.16
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,749.51,580.37
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,794.14,608.72
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,820.75,624.04
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,850.22,641.14
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,862.35,645.88
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,870.48,648.11
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,869.87,644.64
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,855.36,632.12
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,841.09,621.36
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,822.91,608.13
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,706.14,522.74
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,563.03,416.24
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,655.17,485.24
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,696.27,515.23
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,587.42,431.97
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,476.29,348.79
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,427.17,312.73
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,387.59,283.28
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,409.63,293.06
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,392.95,268.58
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,329.05,223.83
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,299.12,209.45
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,236.63,150.4
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,154.62,82.13
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,94.42,60.17
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,83.43,62.36
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,84.49,63.37
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,77.22,57.65
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,75.67,56.69
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,74.09,55.7
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,71.58,53.82
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,69.03,51.91
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,60.56,45.16
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,57.26,42.62
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,52.57,38.81
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,47.92,34.89
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,40.34,28.35
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,32.8,21.54
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,21.25,9.56
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,158.28,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,319.64,237.38
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,430.44,335.21
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,544.26,424.11
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,630.89,489.03
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,716.54,550.14
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,754.18,577.07
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,795.93,606.34
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,824.05,624.35
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,848.58,639.66
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,441.11,345.57
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.1
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,123.2,92.91
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,255.66,194.71
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,263.35,199.85
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,270.61,205.0
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,552.19,422.64
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,750.25,567.06
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,575.47,434.4
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,382.62,287.46
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,334.69,251.28
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,291.12,217.93
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,419.3,314.21
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,493.17,363.51
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,440.89,319.12
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,388.22,273.93
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,327.7,230.46
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,295.34,212.76
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,240.73,160.46
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,166.77,98.8
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,144.07,113.53
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,193.43,154.24
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,151.66,120.44
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,114.67,90.28
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,110.86,87.59
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,118.96,94.81
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,110.86,88.33
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,108.87,86.96
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,95.92,76.45
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,82.86,65.66
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,68.16,53.25
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,53.3,40.44
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,39.28,28.11
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,25.11,15.5
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,4.13
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,120.83,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,319.58,247.75
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,429.11,352.93
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,541.69,447.68
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,617.4,507.75
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,691.92,563.43
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,740.64,597.47
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,786.69,628.13
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,815.79,645.65
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,841.42,660.35
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,701.26,553.85
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,547.96,432.37
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,713.66,557.93
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,852.63,652.62
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,838.33,638.67
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,820.06,623.41
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,787.09,598.43
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,759.72,577.31
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,725.3,549.29
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,687.74,518.77
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,645.73,484.86
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,601.02,448.34
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,551.98,408.85
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,500.95,366.73
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,446.87,320.51
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,391.33,272.27
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,333.76,222.64
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,275.6,173.28
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,216.0,125.96
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,156.44,87.26
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,97.51,74.78
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,83.65,63.65
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,121.31,94.65
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,173.73,137.4
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,121.05,95.04
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,79.42,61.11
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,75.44,58.03
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,71.3,54.76
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,62.31,47.46
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,58.71,44.63
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,52.7,39.62
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,46.6,34.36
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,38.93,27.6
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,31.31,20.55
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,19.28,6.75
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,7.08,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,173.46,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,427.83,325.56
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,537.06,434.69
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,641.7,521.24
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,710.87,574.7
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,778.2,623.23
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,760.2,607.02
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,731.16,582.66
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,698.17,555.43
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,672.69,532.98
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,668.52,525.7
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,661.22,516.16
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,796.63,613.99
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,893.41,676.94
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,876.19,662.88
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,854.91,647.24
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,826.88,625.9
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,795.08,602.15
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,757.24,572.98
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,716.08,540.31
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,670.45,504.03
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,622.13,464.99
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,569.59,422.74
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,514.92,377.57
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,457.74,329.14
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,399.06,278.33
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,337.71,224.94
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,275.67,171.82
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,212.96,122.13
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,150.44,82.16
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,87.7,67.8
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,85.2,66.05
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,84.05,65.26
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,82.82,64.41
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,80.15,62.48
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,70.18,54.36
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,68.08,52.78
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,65.98,51.17
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,62.22,48.31
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,58.42,45.34
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,53.54,41.21
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,44.9,33.63
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,37.4,26.82
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,29.98,19.72
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,14.65,2.93
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,148.15,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,376.06,281.31
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,488.79,391.0
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,605.25,483.77
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,679.3,538.27
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,752.25,588.28
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,792.51,611.72
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,837.53,637.2
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,865.7,650.11
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,889.98,660.15
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,900.54,665.31
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,906.88,667.99
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,902.99,662.89
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,885.13,648.98
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,869.33,636.35
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,849.47,621.27
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,822.38,601.68
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,791.53,579.82
