Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,754.82,553.3
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,714.78,524.0
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,670.15,490.42
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,622.55,453.82
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,570.18,413.19
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,515.72,369.72
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,458.23,322.27
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,399.35,272.56
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,338.62,221.28
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,277.25,170.27
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,214.56,122.13
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,151.99,83.51
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,91.02,69.7
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,89.58,68.77
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,87.39,67.13
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,85.05,65.39
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,74.87,57.28
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,72.73,55.82
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,70.06,53.78
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,67.34,51.68
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,63.24,48.47
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,59.09,45.15
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,49.35,36.91
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,44.08,32.32
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,36.57,25.7
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,29.15,18.73
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,14.25,1.37
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,142.43,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,364.08,267.39
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,477.03,380.08
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,593.62,474.11
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,665.9,529.31
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,737.12,580.49
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,783.35,609.69
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,821.14,631.66
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,849.05,646.64
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,873.14,658.7
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,883.28,661.26
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,889.3,661.29
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,886.5,656.23
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,869.91,642.29
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,853.47,630.22
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,833.1,615.69
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,806.88,596.24
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,776.92,574.36
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,740.3,546.62
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,700.42,516.15
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,656.14,482.27
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,608.98,445.39
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,557.41,404.7
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,503.78,361.25
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,447.54,314.09
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,389.81,264.8
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,329.53,213.78
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,268.66,163.23
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,206.65,115.81
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,144.68,78.25
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,87.59,66.17
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,86.4,65.4
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,85.5,64.84
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,76.51,57.65
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,74.48,56.28
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,72.38,54.85
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,69.37,52.54
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,66.29,50.16
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,62.58,47.42
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,58.86,44.57
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,49.15,36.41
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,43.93,31.88
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,36.06,24.99
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,28.26,17.69
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,112.78,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,303.54,218.7
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,418.03,333.7
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,537.95,432.21
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,620.79,496.64
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,702.24,556.48
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,751.13,590.41
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,797.3,621.18
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,822.76,635.72
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,851.42,652.25
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,862.74,656.9
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,869.98,658.91
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,868.03,654.76
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,861.88,647.98
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,836.77,628.17
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,817.36,612.63
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,791.16,592.56
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,761.33,569.81
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,725.53,541.25
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,686.56,510.11
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,643.23,475.54
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,597.18,438.33
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,546.72,397.8
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,494.26,354.7
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,438.7,308.27
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,381.8,259.83
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,322.96,209.6
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,263.57,160.14
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,203.18,114.01
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,143.0,78.16
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,90.21,67.77
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,89.08,67.05
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,79.06,59.1
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,77.9,58.32
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,75.94,57.02
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,73.92,55.68
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,71.34,53.74
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,68.73,51.76
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,59.47,44.41
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,55.35,41.23
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,50.2,36.96
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,45.09,32.54
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,36.97,25.41
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,28.91,17.8
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,23.74,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,78.33,51.66
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,142.27,112.43
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,201.89,164.44
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,252.69,207.45
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,303.39,248.82
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,215.36,174.62
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,98.79,76.11
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,181.31,143.74
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,249.65,197.63
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,266.15,208.81
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,281.98,219.37
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,411.06,316.85
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,533.3,402.43
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,534.26,398.96
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,533.29,395.3
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,650.36,478.17
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,735.78,534.28
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,701.41,509.18
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,663.93,482.6
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,621.54,452.06
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,576.78,418.56
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,528.1,381.7
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,477.58,341.91
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,406.86,289.29
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,355.32,253.47
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,316.39,214.71
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,253.35,154.95
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,216.09,137.4
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,212.03,148.94
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,157.71,122.75
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,134.99,105.09
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,151.51,118.72
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,166.26,130.89
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,122.56,95.99
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,86.04,66.42
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,82.42,63.68
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,78.71,60.8
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,73.96,57.11
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,69.16,53.27
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,58.91,44.67
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,51.09,37.88
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,40.22,28.25
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,29.32,18.03
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,14.77,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.15,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.06,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,12.54,4.58
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,19.03,10.18
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,26.32,16.37
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,33.62,22.47
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,41.33,28.8
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,35.02
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,32.49,21.21
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,16.03,7.55
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,87.28,65.56
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,167.74,129.01
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,273.05,211.02
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,358.88,275.36
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,334.46,254.8
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,311.61,236.07
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,417.91,315.51
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,512.12,382.46
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,529.23,393.6
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,540.41,400.4
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,573.98,423.24
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,569.3,416.95
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,521.8,378.9
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,472.4,338.6
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,420.04,295.02
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,366.31,249.44
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,310.54,202.15
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,248.79,151.58
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,190.2,107.58
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,131.9,73.76
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,85.96,65.17
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,85.17,64.72
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,83.97,63.9
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,82.74,63.07
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,80.66,61.54
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,78.53,59.99
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,69.64,52.81
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,66.71,50.56
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,62.85,47.57
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,58.97,44.48
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,52.95,39.43
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,46.93,34.18
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,37.81,26.12
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,26.73,15.75
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,13.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,78.48,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,226.63,150.75
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,345.99,275.69
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,464.14,374.27
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,550.64,443.82
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,633.51,507.3
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,686.23,545.46
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,736.29,580.31
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,506.56,403.62
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,222.41,174.15
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,369.0,291.37
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,511.24,399.4
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,399.2,310.22
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,292.61,224.97
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,386.38,296.66
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,455.89,347.88
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,619.91,471.88
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,733.07,553.7
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,631.04,474.47
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,521.46,390.96
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,492.21,367.59
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,463.12,343.98
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,437.44,323.39
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,410.77,301.71
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,386.64,280.46
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,358.41,255.39
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,312.71,210.9
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,250.38,151.57
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,208.24,132.33
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,217.76,155.23
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,132.17,101.56
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,79.06,59.02
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,78.78,58.97
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,78.56,58.96
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,76.64,57.69
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,74.69,56.4
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,72.16,54.5
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,64.26,48.13
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,60.27,45.03
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,56.27,41.84
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,50.49,37.01
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,44.73,32.0
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,35.89,24.22
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,27.11,15.62
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,72.57,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,214.51,136.96
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,336.44,267.17
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,455.17,367.06
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,549.74,443.62
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,642.69,515.59
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,695.82,554.3
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,746.2,589.59
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,785.73,616.13
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,815.88,635.39
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,828.97,641.18
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,837.99,644.15
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,840.59,642.95
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,838.73,638.8
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,814.87,618.88
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,796.42,603.15
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,772.24,584.08
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,744.24,561.72
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,708.92,532.85
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,670.41,501.36
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,627.27,466.28
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,581.16,428.31
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,530.64,386.95
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,478.11,343.01
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,422.85,295.4
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,366.19,246.14
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,307.61,196.05
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,248.43,147.23
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,188.17,102.85
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,128.18,70.17
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,85.49,63.98
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,83.92,63.01
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,81.85,61.49
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,79.66,59.87
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,69.89,52.17
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,67.97,50.88
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,65.14,48.71
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,62.28,46.49
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,58.45,43.52
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,54.62,40.45
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,45.47,32.78
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,40.56,28.48
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,32.24,21.14
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,24.01,12.92
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,68.35,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,203.39,123.9
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,327.68,259.57
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,446.58,359.92
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,543.74,438.76
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,640.07,513.6
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,693.52,552.64
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,744.2,588.22
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,785.03,615.53
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,816.64,635.59
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,828.99,641.09
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,837.29,643.82
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,838.96,640.92
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,836.23,635.13
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,812.46,616.83
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,793.94,602.52
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,769.04,582.88
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,740.41,559.89
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,705.12,530.92
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,666.63,499.33
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,622.62,463.43
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,576.07,424.99
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,526.28,384.05
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,474.45,340.54
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,419.5,293.73
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,363.25,245.18
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,305.15,195.37
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,246.55,146.97
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,186.76,102.82
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,127.22,70.76
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,87.79,65.73
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,86.57,64.9
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,76.63,57.01
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,75.33,56.12
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,73.25,54.71
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,71.12,53.26
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,68.43,51.23
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,65.72,49.15
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,56.58,41.86
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,52.36,38.55
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,46.74,33.84
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,41.17,28.95
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,32.52,21.31
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,23.95,12.53
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,17.68,4.82
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,70.61,51.51
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,112.09,87.3
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,154.22,123.18
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,213.48,171.98
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,199.65,159.79
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,203.09,161.2
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,329.63,263.34
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,455.23,360.61
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,531.87,418.19
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,625.96,486.48
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,622.87,479.6
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,599.65,459.09
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,711.88,541.81
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,780.6,590.35
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,756.31,570.18
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,728.34,547.09
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,693.74,520.0
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,655.98,490.22
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,611.24,454.29
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,567.81,418.37
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,507.39,370.25
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,450.06,325.42
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,397.38,283.43
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,349.8,245.76
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,304.27,212.57
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,272.99,192.02
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,235.02,163.98
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,202.26,143.49
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,188.55,146.63
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,181.78,141.86
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,171.86,134.3
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,161.55,126.4
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,112.95,87.63
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,73.52,55.68
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,70.56,53.44
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,62.39,46.8
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,58.31,43.6
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,54.21,40.28
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,48.33,35.32
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,42.49,30.17
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,33.15,21.84
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,23.85,12.03
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,39.36,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,119.28,61.28
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,217.72,170.28
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,306.62,247.17
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,400.37,323.81
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,475.22,383.39
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,514.03,412.16
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,550.39,438.07
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,674.07,529.73
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,785.95,607.95
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,794.3,610.34
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,804.51,614.74
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,804.83,612.27
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,801.03,607.15
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,693.52,527.52
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,575.9,437.72
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,565.79,428.49
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,553.73,417.37
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,533.92,401.4
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,512.94,384.53
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,492.89,367.63
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,470.98,349.11
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,444.95,327.87
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,416.92,304.64
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,389.61,280.37
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,353.43,248.11
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,306.64,209.84
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,261.0,173.77
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,211.97,136.53
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,159.25,104.94
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,106.23,81.73
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,85.4,65.07
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,87.15,66.69
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,82.18,62.77
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,80.06,61.21
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,77.91,59.63
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,74.55,57.02
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,71.15,54.35
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,66.38,50.59
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,61.59,46.69
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,53.86,40.13
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,46.02,33.24
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,33.1,21.82
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,22.72,10.72
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,28.79,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,84.19,37.75
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,213.94,168.27
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,316.83,258.15
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,152.91,125.19
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,58.39,42.34
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,117.39,90.08
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,60.38,43.57
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.18,1.82
