Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,129.66,99.44
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,256.23,199.31
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,388.4,303.51
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,506.46,393.23
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,494.94,382.87
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,481.72,371.44
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,470.81,361.13
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,456.85,348.13
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,448.68,339.47
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,427.99,319.9
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,398.7,289.88
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,351.48,243.11
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,294.37,193.07
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,236.86,144.86
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,185.59,122.44
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,200.25,150.75
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,127.25,100.25
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,85.49,66.05
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,84.19,65.15
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,82.87,64.24
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,80.37,62.46
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,77.8,60.62
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,67.34,51.93
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,62.64,48.08
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,58.55,44.79
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,54.45,41.37
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,47.49,35.35
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,40.45,29.03
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,30.96,20.41
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,21.51,9.5
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,145.4,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,338.62,151.8
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,478.14,383.8
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,606.67,495.22
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,682.42,557.47
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,756.36,614.17
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,800.75,646.09
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,842.0,674.12
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,856.93,680.95
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,877.85,691.89
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,885.78,693.47
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,889.63,692.26
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,883.34,684.06
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,872.86,673.22
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,854.13,658.13
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,831.34,640.45
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,801.63,617.2
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,768.16,590.77
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,729.87,560.17
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,688.19,526.58
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,641.29,487.74
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,591.64,446.07
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,537.5,400.9
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,481.28,352.88
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,423.07,301.61
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,363.38,248.47
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,301.14,194.09
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,238.25,141.5
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,174.67,94.9
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,111.24,63.29
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,79.31,61.2
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,78.1,60.36
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,76.05,58.8
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,73.89,57.14
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,71.16,55.13
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,68.31,53.0
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,64.85,50.22
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,56.0,42.79
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,52.17,39.76
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,48.34,36.62
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,43.07,31.99
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,37.87,27.21
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,29.37,19.33
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,21.04,8.57
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,141.4,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,329.21,120.8
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,469.95,372.05
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,598.64,483.03
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,673.25,543.98
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,746.19,599.82
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,791.07,631.21
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,832.84,658.77
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,856.34,672.22
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,866.33,675.82
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,874.22,678.39
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,878.08,678.21
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,871.81,669.86
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,861.41,658.93
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,843.7,643.76
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,821.94,626.07
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,793.0,603.97
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,760.36,578.34
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,721.71,548.38
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,679.81,515.49
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,633.71,477.81
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,584.94,437.33
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,532.25,393.75
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,477.44,347.29
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,419.51,296.73
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,360.31,244.54
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,299.49,191.9
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,238.04,141.11
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,175.39,96.01
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,113.09,65.93
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,83.87,64.5
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,82.44,63.49
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,80.76,62.26
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,78.98,60.95
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,69.46,53.26
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,67.41,51.83
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,64.44,49.47
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,61.44,47.07
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,57.07,43.62
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,52.68,40.03
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,46.37,34.59
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,36.92,26.22
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,28.39,18.31
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,20.01,6.84
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,31.05,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,94.66,21.85
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,191.44,152.16
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,271.66,225.21
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,323.93,270.78
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,375.31,313.63
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,418.52,348.16
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,460.86,380.69
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,505.71,414.27
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,569.65,460.94
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,522.32,421.22
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,494.31,396.41
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,481.64,383.53
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,449.88,356.42
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,636.26,501.32
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,774.37,602.86
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,629.54,489.51
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,484.83,375.66
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,515.89,399.87
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,547.72,422.57
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,498.23,382.09
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,448.43,342.06
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,468.24,353.49
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,454.42,335.54
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,389.99,283.21
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,338.23,243.02
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,295.34,205.22
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,248.15,165.12
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,183.7,112.73
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,112.37,69.1
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,101.54,79.84
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,122.25,97.27
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,100.22,79.09
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,82.16,64.16
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,95.52,75.78
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,112.26,90.28
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,103.32,82.95
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,94.02,75.27
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,82.68,65.87
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,70.89,55.87
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,58.18,44.82
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,45.05,33.14
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,31.68,20.93
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,18.12,4.5
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,9.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,52.1,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,153.64,19.7
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,298.83,233.25
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,425.68,342.41
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,512.82,412.74
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,598.53,478.33
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,653.84,519.6
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,706.44,557.44
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,744.87,583.07
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,779.65,605.45
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,661.6,516.53
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,531.69,415.1
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,540.72,419.89
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,547.42,422.15
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,522.76,400.53
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,497.79,379.13
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,349.69,266.77
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,205.41,155.03
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,352.14,267.72
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,470.41,353.53
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,521.22,388.74
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,542.21,399.7
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,494.64,360.65
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,445.29,319.61
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,392.79,274.77
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,339.37,228.78
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,284.54,191.48
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,257.74,179.61
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,196.85,126.57
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,118.18,73.99
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,96.15,73.75
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,87.43,66.8
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,112.02,87.14
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,149.96,118.27
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,109.19,85.41
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,79.97,61.64
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,75.96,58.51
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,71.88,55.25
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,66.77,51.26
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,61.64,47.1
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,50.72,37.7
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,42.36,30.24
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,30.58,19.52
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,18.85,3.27
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,12.55,4.34
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,20.58,11.48
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,30.57,20.09
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,40.58,28.61
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,51.33,37.58
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,62.29,46.58
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,72.67,54.94
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,82.97,63.11
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,296.55,238.89
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,498.79,394.2
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,401.62,315.52
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,309.07,241.01
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,326.15,253.93
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,341.83,265.29
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,464.16,358.57
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,544.5,417.17
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,548.95,418.71
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,537.58,408.94
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,501.91,379.77
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,462.07,347.67
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,437.48,327.01
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,405.77,300.4
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,365.95,267.56
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,330.01,237.92
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,292.61,207.7
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,256.53,179.74
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,203.77,136.48
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,141.73,97.19
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,120.96,95.14
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,116.26,91.51
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,129.08,102.32
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,146.68,117.07
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,135.3,108.17
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,123.38,98.78
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,112.51,89.97
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,101.25,80.73
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,87.79,69.77
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,73.86,58.13
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,59.66,45.84
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,45.06,32.91
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,30.88,19.95
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,16.6,0.67
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,8.65,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,53.43,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,150.64,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,297.95,231.03
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,425.85,342.96
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,512.38,413.8
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,597.89,480.17
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,651.09,520.49
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,701.75,557.43
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,732.53,577.57
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,759.94,594.75
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,615.79,484.41
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,461.38,361.88
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,433.87,339.3
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,424.82,329.94
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,608.73,469.8
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,745.25,567.48
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,720.37,545.24
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,692.06,521.56
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,658.83,495.41
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,622.5,466.58
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,581.69,433.15
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,536.1,395.51
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,437.08,320.99
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,355.01,261.63
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,360.19,256.81
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,333.48,222.91
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,277.89,175.75
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,216.0,126.43
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,158.47,87.09
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,101.48,62.3
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,82.45,62.6
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,81.09,61.65
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,81.78,62.37
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,82.63,63.25
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,73.89,56.32
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,71.44,54.59
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,67.79,51.69
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,64.07,48.71
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,59.35,44.9
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,54.62,40.94
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,47.33,34.63
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,40.01,28.05
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,29.03,17.98
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,16.74,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,7.47,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,105.89,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,261.82,200.25
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,379.7,306.12
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,466.83,378.39
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,561.27,452.71
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,618.3,493.2
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,672.59,529.36
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,709.6,551.58
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,743.07,570.4
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,758.92,576.52
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,770.94,579.8
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,772.23,576.18
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,765.16,567.09
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,753.87,557.93
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,738.66,545.91
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,715.6,528.37
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,689.01,508.14
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,656.31,484.27
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,620.49,457.53
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,581.66,427.37
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,537.26,392.08
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,406.64,296.86
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,299.18,220.84
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,336.2,239.51
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,332.82,221.5
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,276.88,174.14
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,220.51,129.26
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,155.92,84.97
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,97.73,60.25
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,80.64,61.13
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,79.53,60.38
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,79.21,60.28
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,78.97,60.25
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,76.26,58.31
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,67.89,51.63
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,64.74,49.15
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,61.57,46.62
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,57.08,43.08
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,52.6,39.4
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,45.19,32.95
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,37.74,26.23
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,27.07,16.33
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,16.41,0.0
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,6.69,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,190.24,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,347.91,263.69
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,481.86,383.41
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,566.5,451.87
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,650.5,515.69
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,701.04,551.35
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,749.03,583.41
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,773.76,598.21
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,800.98,614.36
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,812.66,620.12
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,820.28,623.17
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,817.96,619.88
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,811.48,613.89
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,787.85,595.52
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,768.67,580.53
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,743.18,560.8
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,714.02,537.23
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,678.22,509.37
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,639.28,478.72
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,492.6,368.06
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,355.49,265.33
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,424.54,312.94
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,446.87,319.46
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,391.63,271.75
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,335.13,222.83
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,269.9,180.95
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,248.45,177.61
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,183.4,117.36
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,98.93,61.86
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,83.13,63.35
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,81.68,62.45
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,79.39,60.71
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,69.88,52.98
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,67.52,51.29
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,65.12,49.55
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,62.15,47.2
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,59.17,44.8
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,54.8,41.24
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,46.55,34.24
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,40.29,28.76
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,34.1,23.13
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,24.82,14.37
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,15.68,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,132.38,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,332.85,251.13
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,471.11,377.1
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,560.63,451.09
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,649.44,520.3
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,698.67,556.58
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,739.63,585.05
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,770.81,604.37
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,798.18,620.32
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,808.47,624.72
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,814.77,626.42
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,810.98,619.93
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,795.07,605.23
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,779.13,592.92
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,759.41,578.1
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,732.69,557.15
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,702.51,532.44
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,667.19,503.56
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,628.78,472.0
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,585.7,436.62
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,540.01,398.51
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,490.32,357.18
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,438.72,313.33
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,384.37,266.53
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,328.78,218.27
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,271.17,169.18
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,213.14,122.83
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,154.38,83.46
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,95.92,60.69
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,82.13,62.31
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,80.68,61.41
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,73.53,55.66
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,74.66,56.76
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,72.12,54.94
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,69.55,53.07
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,66.37,50.56
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,58.34,43.91
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,54.06,40.43
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,49.81,36.84
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,42.98,30.88
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,36.21,24.72
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,25.87,14.95
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,14.5,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,58.27,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,247.01,182.62
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,370.02,297.33
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,461.07,373.18
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,559.29,450.59
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,618.1,494.58
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,674.11,534.52
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,715.15,560.89
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,752.38,583.62
