Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,182.0,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,418.55,295.97
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,522.6,429.31
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,621.64,515.0
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,676.51,561.26
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,728.55,602.4
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,756.7,622.15
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,773.19,632.12
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,784.05,638.2
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,791.1,641.11
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,787.72,636.5
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,780.31,628.9
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,764.23,614.3
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,744.24,596.77
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,717.34,572.92
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,686.81,546.1
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,650.55,514.62
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,611.06,480.11
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,566.51,441.07
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,519.23,399.03
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,468.42,353.97
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,415.55,306.18
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,360.34,255.35
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,303.79,203.59
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,244.74,152.0
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,185.07,104.92
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,125.08,68.9
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,74.35,59.08
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,72.67,57.79
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,70.9,56.39
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,68.89,54.78
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,66.79,53.1
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,63.8,50.72
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,55.51,43.65
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,52.11,40.73
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,48.71,37.73
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,44.29,33.88
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,39.93,29.9
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,32.79,23.22
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,25.76,15.98
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,152.54,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,355.9,241.76
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,462.77,381.17
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,563.52,470.07
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,622.01,519.54
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,677.75,563.55
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,709.08,585.17
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,736.9,602.77
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,749.7,611.12
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,758.61,616.11
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,748.59,605.42
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,742.45,598.32
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,728.57,586.01
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,710.92,570.29
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,685.65,547.81
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,656.94,522.42
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,622.69,492.11
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,585.38,458.96
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,543.9,422.01
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,499.76,382.25
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,451.31,339.04
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,400.96,293.43
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,347.73,244.55
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,293.46,195.17
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,237.8,146.95
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,181.69,103.17
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,124.94,69.52
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,77.3,60.45
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,75.37,58.96
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,73.35,57.37
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,65.35,50.66
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,64.59,50.15
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,62.03,48.17
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,59.45,46.16
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,56.27,43.48
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,53.13,40.77
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,44.46,33.28
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,39.91,29.2
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,32.75,22.58
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,25.72,15.39
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,12.62,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,3.54,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,6.82,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,14.07,5.86
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,21.34,12.24
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,29.4,19.25
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,37.49,26.22
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,45.98,33.37
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,54.87,40.74
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,63.09,47.45
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,71.25,54.02
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,87.29,67.04
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,103.14,79.76
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,109.98,84.99
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,116.76,90.15
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,111.31,85.4
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,106.23,81.0
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,109.02,83.15
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,111.77,85.28
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,123.95,95.01
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,135.7,104.36
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,135.22,103.91
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,134.7,103.47
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,73.13,53.94
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,9.95,2.5
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,44.94,31.17
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,79.66,59.45
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,83.42,62.57
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,86.98,68.69
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,74.16,57.92
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,60.72,46.58
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,39.83,28.76
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,19.07,10.9
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,16.77,8.94
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,14.46,6.97
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,12.55,5.31
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,10.63,3.64
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,8.34,1.64
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,136.54,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,331.48,199.84
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,449.52,367.66
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,549.87,457.93
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,611.52,511.3
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,670.54,559.44
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,705.68,585.82
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,737.24,608.31
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,751.61,616.86
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,762.05,622.14
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,754.09,612.53
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,749.82,605.9
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,736.45,592.91
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,719.2,576.52
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,694.35,553.63
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,665.9,527.93
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,631.66,498.47
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,594.2,466.0
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,552.21,428.65
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,507.38,388.32
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,458.3,344.48
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,407.16,298.09
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,353.02,248.33
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,297.54,197.75
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,240.46,148.19
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,182.75,103.06
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,124.09,68.12
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,74.37,58.43
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,72.71,57.16
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,70.96,55.79
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,68.65,53.94
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,66.25,52.01
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,63.29,49.68
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,55.14,42.8
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,51.78,39.93
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,48.41,37.0
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,43.62,32.85
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,38.87,28.56
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,31.75,21.98
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,24.76,14.73
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,12.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,123.72,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,303.26,166.34
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,412.65,332.46
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,510.77,418.5
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,573.3,470.46
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,633.94,517.77
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,665.23,540.87
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,693.4,560.58
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,706.02,568.57
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,720.11,577.28
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,720.24,575.68
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,716.49,571.16
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,705.76,560.55
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,691.17,546.38
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,667.98,525.92
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,641.4,502.72
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,609.55,475.11
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,574.58,444.7
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,482.56,371.28
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,391.27,299.93
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,360.55,274.52
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,330.89,249.65
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,328.09,236.87
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,291.78,194.32
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,236.89,147.41
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,181.67,104.7
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,126.19,71.59
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,79.72,62.23
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,78.38,61.26
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,77.05,60.27
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,75.57,59.16
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,74.13,58.08
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,65.66,51.09
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,62.79,48.85
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,59.67,46.24
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,56.63,43.62
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,50.8,38.63
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,44.98,33.45
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,36.45,25.68
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,28.0,17.07
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.01,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,59.12,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,171.86,80.25
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,283.59,225.53
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,381.98,312.74
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,450.17,371.47
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,522.36,430.83
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,304.17,254.24
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,73.32,56.5
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,52.16,38.71
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,35.18,24.27
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,44.83,32.28
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,54.5,40.23
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,58.39,43.37
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,62.29,46.52
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,54.94,40.32
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,47.61,34.16
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,49.17,35.42
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,50.73,36.67
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,51.52,37.29
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,52.3,37.92
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,110.49,85.76
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,165.85,130.53
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,139.14,108.91
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,113.61,88.35
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,103.02,79.78
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,92.6,71.31
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,95.01,73.4
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,97.23,78.91
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,96.59,78.67
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,95.88,78.37
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,76.12,61.35
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,55.26,43.22
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,49.06,37.96
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,42.87,32.64
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,36.7,27.19
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,30.54,21.7
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,24.39,16.19
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,18.26,10.62
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,12.53,5.33
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,6.82,0.0
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.4,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,43.58,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,122.69,48.09
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,249.75,201.58
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,345.48,288.48
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,413.32,347.43
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,480.69,403.22
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,527.8,440.43
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,572.74,474.33
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,604.53,496.42
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,627.91,511.53
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,640.92,517.46
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,649.84,520.07
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,645.16,514.26
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,636.76,505.65
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,540.18,428.18
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,445.12,352.13
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,365.39,288.43
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,295.99,232.62
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,329.65,257.56
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,353.79,273.47
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,279.86,216.05
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,220.01,170.61
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,200.0,154.7
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,184.03,142.05
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,166.82,128.74
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,150.87,116.55
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,129.15,99.69
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,108.57,87.41
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,113.06,91.42
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,117.25,95.15
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,104.48,84.51
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,91.48,73.64
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,82.61,66.35
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,73.64,58.88
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,63.26,49.94
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,52.77,40.8
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,42.52,31.81
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,32.13,22.54
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,22.13,13.51
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,12.17,4.23
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,72.27,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,193.27,60.28
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,310.48,249.36
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,413.8,343.89
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,483.7,405.01
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,551.51,461.84
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,312.42,264.57
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,40.56,28.87
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,46.35,33.74
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,52.16,38.47
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,84.05,64.85
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,117.17,91.76
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,193.93,155.22
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,257.2,206.54
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,233.58,186.16
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,212.11,167.83
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,213.05,167.95
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,213.76,167.87
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,180.91,141.04
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,157.71,122.12
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,201.67,156.72
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,235.97,182.86
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,228.84,176.1
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,220.71,168.6
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,203.43,154.92
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,187.17,142.51
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,146.24,100.51
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,80.97,63.39
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,109.2,87.45
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,147.46,119.87
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,109.74,88.25
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,81.52,64.45
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,78.48,62.14
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,75.45,59.79
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,70.39,55.51
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,65.31,51.11
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,54.95,42.11
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,47.44,35.37
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,36.89,25.73
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,26.34,15.29
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,13.27,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.08,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,15.14,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,68.5,49.34
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,124.61,98.44
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,157.49,127.39
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,188.89,154.5
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,217.21,178.1
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,244.5,200.21
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,502.46,414.25
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,725.26,586.96
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,731.85,589.39
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,734.13,589.4
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,723.67,580.45
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,703.42,562.96
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,683.22,545.24
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,659.08,524.07
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,626.68,495.43
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,590.99,463.75
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,501.16,390.11
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,413.54,319.83
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,424.23,321.76
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,407.48,298.26
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,354.2,248.8
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,299.45,198.63
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,242.32,149.33
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,184.63,104.33
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,126.57,69.53
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,76.03,59.46
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,74.38,58.19
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,72.65,56.83
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,70.34,54.99
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,61.9,47.88
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,59.55,46.07
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,57.19,44.23
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,53.87,41.41
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,50.57,38.54
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,45.43,34.18
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,40.35,29.66
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,30.23,20.48
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,23.41,13.31
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,87.52,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,219.86,14.27
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,358.42,285.18
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,477.94,395.1
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,546.99,454.86
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,614.32,509.66
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,648.33,534.86
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,686.24,561.5
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,571.5,469.33
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,441.28,361.69
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,601.0,486.82
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,721.35,574.31
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,710.7,563.25
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,696.13,549.22
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,674.36,528.85
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,644.52,502.44
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,612.51,474.64
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,577.4,444.04
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,538.89,409.68
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,497.39,372.42
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,450.64,331.78
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,401.87,288.67
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,350.16,242.2
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,296.97,194.77
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,241.54,147.85
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,185.59,104.91
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,128.8,71.23
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,78.59,61.05
2016,11,29,14,15,882.5,77.5,2.55,23.5,534.5,77.0,60.01
2016,11,29,14,30,870.0,76.0,2.6,23.0,504.0,68.51,53.05
2016,11,29,14,45,854.0,73.0,2.7,23.0,467.0,66.13,51.16
2016,11,29,15,0,838.0,70.0,2.8,23.0,430.0,63.7,49.21
2016,11,29,15,15,811.5,67.0,2.55,22.5,387.5,61.04,47.16
2016,11,29,15,30,785.0,64.0,2.3,22.0,345.0,58.37,45.06
2016,11,29,15,45,747.0,60.0,2.05,21.5,298.5,54.75,42.09
2016,11,29,16,0,709.0,56.0,1.8,21.0,252.0,51.13,39.04
2016,11,29,16,15,648.0,50.5,1.7,20.0,203.5,46.06,34.66
2016,11,29,16,30,587.0,45.0,1.6,19.0,155.0,37.82,27.35
2016,11,29,16,45,481.5,36.5,1.5,18.0,109.0,30.51,20.63
2016,11,29,17,0,376.0,28.0,1.4,17.0,63.0,23.33,13.15
2016,11,29,17,15,188.0,14.0,1.45,16.5,31.5,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
