Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,12.98,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,55.96,0.0
2016,11,30,7,45,290.5,34.0,4.1,7.5,77.0,314.32,252.84
2016,11,30,8,0,581.0,35.0,4.2,8.0,121.0,534.76,447.23
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,601.51,506.95
2016,11,30,8,30,727.0,47.0,4.6,9.0,221.0,665.93,561.66
2016,11,30,8,45,776.5,50.0,4.85,10.0,271.0,704.99,592.68
2016,11,30,9,0,826.0,53.0,5.1,11.0,321.0,732.8,613.23
2016,11,30,9,15,856.0,55.5,5.0,11.5,367.0,748.53,622.93
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,760.56,629.26
2016,11,30,9,45,910.0,59.5,4.8,12.5,455.0,762.75,627.77
2016,11,30,10,0,934.0,61.0,4.7,13.0,497.0,760.82,623.18
2016,11,30,10,15,948.5,62.5,4.5,13.5,531.5,747.87,609.78
2016,11,30,10,30,963.0,64.0,4.3,14.0,566.0,730.9,592.87
2016,11,30,10,45,974.5,64.0,4.1,14.5,593.5,706.26,569.32
2016,11,30,11,0,986.0,64.0,3.9,15.0,621.0,677.8,542.91
2016,11,30,11,15,992.0,65.0,3.75,15.0,640.0,643.43,512.75
2016,11,30,11,30,998.0,66.0,3.6,15.0,659.0,605.67,479.43
2016,11,30,11,45,1002.0,66.0,3.5,15.5,669.5,562.69,440.7
2016,11,30,12,0,1006.0,66.0,3.4,16.0,680.0,516.81,398.94
2016,11,30,12,15,1006.5,66.0,3.35,16.0,682.0,466.8,353.9
2016,11,30,12,30,1007.0,66.0,3.3,16.0,684.0,414.57,306.08
2016,11,30,12,45,1005.5,65.5,3.25,16.5,677.0,359.31,254.69
2016,11,30,13,0,1004.0,65.0,3.2,17.0,670.0,302.49,202.28
2016,11,30,13,15,999.0,64.5,3.15,17.0,654.5,243.67,150.59
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,184.13,103.31
2016,11,30,13,45,986.5,63.0,3.1,17.0,615.5,123.57,66.29
2016,11,30,14,0,979.0,62.0,3.1,17.0,592.0,69.27,54.79
2016,11,30,14,15,967.5,61.0,3.1,17.0,560.5,67.84,53.7
2016,11,30,14,30,956.0,60.0,3.1,17.0,529.0,66.32,52.5
2016,11,30,14,45,936.5,59.5,3.1,17.0,491.0,64.91,51.39
2016,11,30,15,0,917.0,59.0,3.1,17.0,453.0,63.42,50.22
2016,11,30,15,15,893.5,56.5,2.9,16.5,409.0,60.36,47.76
2016,11,30,15,30,870.0,54.0,2.7,16.0,365.0,57.19,45.16
2016,11,30,15,45,835.0,51.0,2.5,15.5,317.0,53.38,41.95
2016,11,30,16,0,800.0,48.0,2.3,15.0,269.0,45.76,35.26
2016,11,30,16,15,744.5,43.5,2.0,14.0,218.5,41.21,31.24
2016,11,30,16,30,689.0,39.0,1.7,13.0,168.0,36.72,27.1
2016,11,30,16,45,591.0,32.0,1.4,12.0,119.0,29.86,20.64
2016,11,30,17,0,493.0,25.0,1.1,11.0,70.0,23.15,13.41
2016,11,30,17,15,246.5,12.5,1.1,10.5,35.0,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,129.0,9.0,1.3,4.0,15.0,102.66,0.0
2016,12,1,7,30,258.0,18.0,1.5,5.0,30.0,247.56,0.0
2016,12,1,7,45,385.0,28.5,1.7,6.0,71.5,381.85,301.55
2016,12,1,8,0,512.0,39.0,1.9,7.0,113.0,493.69,409.37
2016,12,1,8,15,586.0,46.0,1.95,7.5,161.5,560.47,467.86
2016,12,1,8,30,660.0,53.0,2.0,8.0,210.0,618.76,516.01
2016,12,1,8,45,703.5,58.5,2.1,8.5,257.0,656.71,546.03
2016,12,1,9,0,747.0,64.0,2.2,9.0,304.0,691.17,571.86
2016,12,1,9,15,777.5,67.5,2.45,10.0,348.5,709.41,584.16
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,723.72,593.02
2016,12,1,9,45,828.5,74.0,2.95,12.0,432.0,725.85,592.36
2016,12,1,10,0,849.0,77.0,3.2,13.0,471.0,723.98,588.65
2016,12,1,10,15,864.0,79.0,3.35,13.5,504.0,712.99,578.46
2016,12,1,10,30,879.0,81.0,3.5,14.0,537.0,698.09,564.24
2016,12,1,10,45,888.5,82.5,3.65,15.0,563.0,670.08,538.98
2016,12,1,11,0,898.0,84.0,3.8,16.0,589.0,644.32,515.02
2016,12,1,11,15,904.5,85.0,3.75,16.0,607.5,612.87,487.64
2016,12,1,11,30,911.0,86.0,3.7,16.0,626.0,578.27,457.28
2016,12,1,11,45,916.5,85.5,3.65,16.5,636.5,538.74,421.66
2016,12,1,12,0,922.0,85.0,3.6,17.0,647.0,496.45,383.16
2016,12,1,12,15,922.5,85.5,3.6,17.0,648.5,450.35,341.68
2016,12,1,12,30,923.0,86.0,3.6,17.0,650.0,402.19,297.63
2016,12,1,12,45,920.5,85.5,3.6,17.5,643.5,350.47,249.73
2016,12,1,13,0,918.0,85.0,3.6,18.0,637.0,297.43,201.01
2016,12,1,13,15,912.5,84.5,3.6,18.0,622.0,242.72,153.13
2016,12,1,13,30,907.0,84.0,3.6,18.0,607.0,187.44,109.34
2016,12,1,13,45,898.0,82.5,3.6,18.5,584.0,130.88,74.42
2016,12,1,14,0,889.0,81.0,3.6,19.0,561.0,79.69,63.3
2016,12,1,14,15,876.0,79.5,3.6,18.5,531.0,70.98,56.08
2016,12,1,14,30,863.0,78.0,3.6,18.0,501.0,69.77,55.28
2016,12,1,14,45,845.5,75.5,3.6,18.0,464.5,67.76,53.66
2016,12,1,15,0,828.0,73.0,3.6,18.0,428.0,65.72,52.02
2016,12,1,15,15,802.0,70.0,3.3,17.5,385.5,63.14,49.99
2016,12,1,15,30,776.0,67.0,3.0,17.0,343.0,60.55,47.93
2016,12,1,15,45,737.5,62.5,2.75,17.0,297.0,56.6,44.52
2016,12,1,16,0,699.0,58.0,2.5,17.0,251.0,52.65,41.03
2016,12,1,16,15,639.0,52.0,2.2,15.5,202.5,47.23,36.36
2016,12,1,16,30,579.0,46.0,1.9,14.0,154.0,38.55,28.59
2016,12,1,16,45,475.5,37.5,1.6,13.0,108.5,31.29,21.79
2016,12,1,17,0,372.0,29.0,1.3,12.0,63.0,24.16,14.15
2016,12,1,17,15,186.0,14.5,1.3,11.5,31.5,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,5.9,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,11.93,0.0
2016,12,2,7,45,38.0,34.5,2.85,9.5,39.5,88.94,65.78
2016,12,2,8,0,76.0,54.0,3.1,10.0,64.0,140.28,114.95
2016,12,2,8,15,99.5,74.5,3.15,10.0,94.0,180.29,151.37
2016,12,2,8,30,123.0,95.0,3.2,10.0,124.0,218.77,185.57
2016,12,2,8,45,145.0,112.5,3.25,10.5,154.0,250.23,212.59
2016,12,2,9,0,167.0,130.0,3.3,11.0,184.0,280.89,238.09
2016,12,2,9,15,83.5,90.0,3.3,11.5,117.0,158.44,132.75
2016,12,2,9,30,0.0,50.0,3.3,12.0,50.0,38.25,27.34
2016,12,2,9,45,53.5,127.0,3.35,12.5,151.5,153.63,126.79
2016,12,2,10,0,107.0,204.0,3.4,13.0,253.0,270.13,223.23
2016,12,2,10,15,62.0,198.0,3.45,13.5,227.0,223.38,182.59
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,168.96,136.18
2016,12,2,10,45,9.5,182.0,3.6,14.5,187.5,152.56,122.09
2016,12,2,11,0,2.0,172.0,3.7,15.0,174.0,137.62,109.25
2016,12,2,11,15,1.0,158.5,3.75,15.0,159.5,124.81,98.56
2016,12,2,11,30,0.0,145.0,3.8,15.0,145.0,112.72,88.5
2016,12,2,11,45,5.0,176.0,3.85,15.5,179.5,139.06,109.91
2016,12,2,12,0,10.0,207.0,3.9,16.0,214.0,164.15,129.99
2016,12,2,12,15,5.0,109.5,3.9,16.0,113.0,86.29,66.16
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.18,2.05
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,30.29,19.77
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,51.5,37.5
2016,12,2,13,15,0.0,56.5,3.9,15.5,56.5,43.38,30.81
2016,12,2,13,30,0.0,46.0,3.9,15.0,46.0,35.27,24.1
2016,12,2,13,45,1.0,108.0,3.9,15.0,108.5,82.33,63.53
2016,12,2,14,0,2.0,170.0,3.9,15.0,171.0,123.29,102.19
2016,12,2,14,15,1.0,152.5,3.9,15.0,153.0,111.6,92.21
2016,12,2,14,30,0.0,135.0,3.9,15.0,135.0,99.7,82.06
2016,12,2,14,45,0.0,122.5,3.95,15.0,122.5,90.95,74.62
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,82.1,67.05
2016,12,2,15,15,0.0,99.0,3.95,14.5,99.0,74.17,60.35
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,66.17,53.51
2016,12,2,15,45,0.0,75.5,3.85,14.0,75.5,57.07,45.49
2016,12,2,16,0,0.0,63.0,3.8,14.0,63.0,47.9,37.3
2016,12,2,16,15,0.0,50.5,3.75,13.5,50.5,38.65,28.99
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,29.04,20.25
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,20.21,12.07
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.65
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.27,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.4,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,5.69,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,6.83,0.36
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,35.93,25.91
2016,12,3,9,30,0.0,85.0,3.8,8.0,85.0,66.5,52.45
2016,12,3,9,45,0.0,69.5,3.85,8.5,69.5,53.32,40.8
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,41.36,30.28
2016,12,3,10,15,0.0,82.0,4.05,9.0,82.0,63.03,48.89
2016,12,3,10,30,0.0,110.0,4.2,9.0,110.0,85.88,68.33
2016,12,3,10,45,6.5,154.5,4.35,9.0,158.5,126.96,103.22
2016,12,3,11,0,13.0,199.0,4.5,9.0,207.0,167.35,137.08
2016,12,3,11,15,6.5,156.0,4.6,9.0,160.0,125.95,101.95
2016,12,3,11,30,0.0,113.0,4.7,9.0,113.0,87.37,69.15
2016,12,3,11,45,0.0,115.0,4.85,9.0,115.0,88.79,70.32
2016,12,3,12,0,0.0,117.0,5.0,9.0,117.0,90.18,71.47
2016,12,3,12,15,0.0,103.0,4.9,9.0,103.0,79.32,62.23
2016,12,3,12,30,0.0,89.0,4.8,9.0,89.0,68.56,53.09
2016,12,3,12,45,0.0,78.0,4.75,9.0,78.0,60.02,45.83
2016,12,3,13,0,0.0,67.0,4.7,9.0,67.0,51.5,38.58
2016,12,3,13,15,0.0,111.0,4.45,9.0,111.0,84.86,67.06
2016,12,3,13,30,0.0,155.0,4.2,9.0,155.0,115.68,93.21
2016,12,3,13,45,0.0,106.0,3.95,9.5,106.0,80.82,63.6
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,43.72,33.61
2016,12,3,14,15,0.0,64.5,3.75,9.5,64.5,49.5,38.95
2016,12,3,14,30,0.0,72.0,3.8,9.0,72.0,55.28,44.31
2016,12,3,14,45,0.0,40.0,3.9,9.0,40.0,30.58,22.11
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,6.09,0.0
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,5.32,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.56,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,3.79,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.03,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.27,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.51,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.15,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,9.11,1.41
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,15.22,7.28
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,22.49,13.82
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,29.78,20.35
2016,12,4,8,45,0.0,49.0,4.1,9.0,49.0,37.48,27.16
2016,12,4,9,0,0.0,59.0,4.3,9.0,59.0,45.2,33.9
2016,12,4,9,15,0.0,40.0,4.55,9.0,40.0,30.55,21.08
2016,12,4,9,30,0.0,21.0,4.8,9.0,21.0,16.0,8.33
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,31.34,21.61
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,46.76,34.81
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,31.74
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,39.85,28.71
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,44.11,32.23
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.74
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,34.88,24.2
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,21.44,12.7
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,21.44,12.69
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,21.45,12.69
2016,12,4,12,15,0.0,79.5,4.15,11.0,79.5,61.19,46.47
2016,12,4,12,30,0.0,131.0,4.3,11.0,131.0,100.41,79.52
2016,12,4,12,45,0.0,125.5,4.45,11.0,125.5,96.01,75.81
2016,12,4,13,0,0.0,120.0,4.6,11.0,120.0,91.68,72.22
2016,12,4,13,15,6.5,162.0,4.8,11.0,166.0,122.66,98.01
2016,12,4,13,30,13.0,204.0,5.0,11.0,212.0,150.32,120.93
2016,12,4,13,45,6.5,107.5,5.2,11.0,111.5,82.4,64.36
2016,12,4,14,0,0.0,11.0,5.4,11.0,11.0,8.4,1.87
2016,12,4,14,15,0.0,77.0,5.3,11.0,77.0,59.17,47.34
2016,12,4,14,30,0.0,143.0,5.2,11.0,143.0,104.88,88.03
2016,12,4,14,45,0.0,83.0,5.15,11.0,83.0,63.71,51.57
2016,12,4,15,0,0.0,23.0,5.1,11.0,23.0,17.54,10.2
2016,12,4,15,15,0.0,20.5,4.85,11.0,20.5,15.62,8.5
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,13.7,6.79
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,11.78,5.06
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,9.87,3.32
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,7.96,1.58
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.06,0.0
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.16,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.27,0.0
2016,12,4,17,15,0.0,1.5,3.15,9.5,1.5,1.13,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.0,8.0,6.07,0.0
2016,12,5,9,0,0.0,10.0,2.2,8.0,10.0,7.59,1.04
2016,12,5,9,15,0.0,11.5,2.0,8.0,11.5,8.74,2.05
2016,12,5,9,30,0.0,13.0,1.8,8.0,13.0,9.89,3.05
2016,12,5,9,45,0.0,17.0,1.65,8.5,17.0,12.95,5.7
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,16.02,8.33
2016,12,5,10,15,0.0,62.0,1.45,9.0,62.0,47.55,35.63
2016,12,5,10,30,0.0,103.0,1.4,9.0,103.0,80.1,63.4
2016,12,5,10,45,0.0,63.0,1.35,9.0,63.0,48.35,36.11
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,17.59,9.58
2016,12,5,11,15,30.5,140.5,1.35,9.0,158.5,132.7,107.96
2016,12,5,11,30,61.0,258.0,1.4,9.0,294.0,246.04,200.73
2016,12,5,11,45,34.5,227.5,1.5,9.5,248.0,200.62,162.54
2016,12,5,12,0,8.0,197.0,1.6,10.0,202.0,155.63,125.35
2016,12,5,12,15,4.5,182.5,1.7,10.0,185.5,141.67,113.9
2016,12,5,12,30,1.0,168.0,1.8,10.0,169.0,128.47,103.03
2016,12,5,12,45,38.5,219.0,1.9,10.5,242.5,175.76,140.85
2016,12,5,13,0,76.0,270.0,2.0,11.0,316.0,213.36,169.51
2016,12,5,13,15,60.0,255.5,2.1,11.0,291.5,192.01,152.41
2016,12,5,13,30,44.0,241.0,2.2,11.0,267.0,172.96,137.7
2016,12,5,13,45,26.5,213.0,2.35,11.0,228.5,154.14,123.49
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,132.72,111.78
2016,12,5,14,15,8.5,177.5,2.55,11.0,182.0,127.44,107.42
2016,12,5,14,30,8.0,170.0,2.6,11.0,174.0,122.06,102.93
2016,12,5,14,45,374.5,130.5,2.7,11.0,290.0,88.96,73.98
2016,12,5,15,0,741.0,91.0,2.8,11.0,406.0,71.59,58.73
2016,12,5,15,15,712.5,87.0,2.75,11.0,365.5,68.84,56.43
2016,12,5,15,30,684.0,83.0,2.7,11.0,325.0,66.09,54.08
2016,12,5,15,45,653.5,75.5,2.7,11.0,281.5,60.73,49.34
2016,12,5,16,0,623.0,68.0,2.7,11.0,238.0,55.27,44.41
2016,12,5,16,15,560.5,60.5,2.35,10.5,192.0,49.37,39.05
2016,12,5,16,30,498.0,53.0,2.0,10.0,146.0,43.49,33.51
2016,12,5,16,45,411.0,41.5,1.7,10.0,103.0,34.18,24.64
2016,12,5,17,0,324.0,30.0,1.4,10.0,60.0,24.81,14.85
2016,12,5,17,15,162.0,15.0,1.35,9.5,30.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,4.1,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.3,6.0,22.0,164.63,0.0
2016,12,6,7,45,357.0,25.0,4.5,6.0,62.0,351.51,262.62
2016,12,6,8,0,509.0,35.0,4.7,6.0,102.0,472.17,396.79
2016,12,6,8,15,589.0,42.0,5.05,6.5,150.0,545.52,465.36
2016,12,6,8,30,669.0,49.0,5.4,7.0,198.0,616.54,527.86
2016,12,6,8,45,720.0,52.5,5.75,7.5,246.0,657.99,563.53
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,695.86,594.57
2016,12,6,9,15,802.0,59.5,6.1,8.5,339.0,714.52,607.82
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,729.32,617.41
2016,12,6,9,45,525.0,130.0,6.2,9.5,339.5,555.52,472.2
2016,12,6,10,0,217.0,197.0,6.3,10.0,295.0,357.78,302.09
2016,12,6,10,15,113.5,188.5,6.2,10.5,240.0,264.65,221.38
2016,12,6,10,30,10.0,180.0,6.1,11.0,185.0,153.81,125.37
2016,12,6,10,45,5.0,149.5,6.05,11.5,152.0,121.89,98.06
2016,12,6,11,0,0.0,119.0,6.0,12.0,119.0,92.66,73.05
2016,12,6,11,15,1.5,148.5,5.9,12.0,149.5,117.07,93.48
2016,12,6,11,30,3.0,178.0,5.8,12.0,180.0,140.9,113.28
2016,12,6,11,45,1.5,166.5,5.7,12.5,167.5,129.95,103.81
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,119.57,94.91
2016,12,6,12,15,0.0,137.0,5.5,13.0,137.0,105.29,83.0
2016,12,6,12,30,0.0,119.0,5.4,13.0,119.0,91.36,71.37
2016,12,6,12,45,1.0,146.0,5.35,13.0,146.5,111.51,88.18
2016,12,6,13,0,2.0,173.0,5.3,13.0,174.0,130.6,104.04
2016,12,6,13,15,1.0,149.0,5.2,13.0,149.5,112.44,89.01
2016,12,6,13,30,0.0,125.0,5.1,13.0,125.0,94.67,74.31
2016,12,6,13,45,0.0,93.0,5.05,13.0,93.0,71.45,54.91
2016,12,6,14,0,0.0,61.0,5.0,13.0,61.0,46.81,35.93
2016,12,6,14,15,0.0,83.0,4.9,13.0,83.0,63.82,51.06
2016,12,6,14,30,0.0,105.0,4.8,13.0,105.0,79.41,64.94
2016,12,6,14,45,0.0,86.5,4.75,13.0,86.5,66.19,53.38
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,52.16,41.03
2016,12,6,15,15,0.0,61.5,4.55,12.5,61.5,47.13,36.72
2016,12,6,15,30,0.0,55.0,4.4,12.0,55.0,42.1,32.36
2016,12,6,15,45,277.0,69.0,4.3,12.0,145.0,50.17,39.67
2016,12,6,16,0,554.0,83.0,4.2,12.0,235.0,66.02,53.87
2016,12,6,16,15,489.0,73.5,3.85,11.5,189.0,58.97,47.47
2016,12,6,16,30,424.0,64.0,3.5,11.0,143.0,48.51,37.83
2016,12,6,16,45,316.5,50.5,3.2,10.5,99.5,38.16,28.06
2016,12,6,17,0,209.0,37.0,2.9,10.0,56.0,27.87,17.36
2016,12,6,17,15,104.5,18.5,2.8,9.5,28.0,14.03,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,138.0,14.0,1.4,3.0,18.0,113.7,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,287.09,209.96
2016,12,7,8,0,407.0,40.0,1.9,5.0,92.0,408.82,341.35
2016,12,7,8,15,488.5,48.5,1.85,5.5,137.5,482.92,407.76
2016,12,7,8,30,570.0,57.0,1.8,6.0,183.0,555.57,468.54
2016,12,7,8,45,618.0,64.0,1.75,6.5,229.0,598.0,502.26
2016,12,7,9,0,666.0,71.0,1.7,7.0,275.0,637.49,531.87
2016,12,7,9,15,700.5,75.5,1.65,7.5,318.0,660.1,547.11
2016,12,7,9,30,735.0,80.0,1.6,8.0,361.0,679.12,559.04
2016,12,7,9,45,758.0,83.5,1.6,9.0,399.5,680.53,556.74
2016,12,7,10,0,781.0,87.0,1.6,10.0,438.0,682.83,555.22
2016,12,7,10,15,391.0,124.0,1.55,10.0,300.0,422.38,348.61
2016,12,7,10,30,1.0,161.0,1.5,10.0,162.0,130.75,105.08
2016,12,7,10,45,2.5,168.5,1.5,10.5,170.0,136.7,110.37
2016,12,7,11,0,4.0,176.0,1.5,11.0,178.0,142.53,114.82
2016,12,7,11,15,131.5,220.5,1.5,11.5,296.5,270.91,220.47
2016,12,7,11,30,259.0,265.0,1.5,12.0,415.0,376.72,302.39
2016,12,7,11,45,220.5,274.0,1.5,12.5,403.5,338.52,269.81
2016,12,7,12,0,182.0,283.0,1.5,13.0,392.0,311.98,247.4
2016,12,7,12,15,129.5,278.5,1.5,13.0,356.0,272.22,215.5
2016,12,7,12,30,77.0,274.0,1.5,13.0,320.0,234.63,185.81
2016,12,7,12,45,76.0,272.0,1.55,13.5,317.0,224.06,176.62
2016,12,7,13,0,75.0,270.0,1.6,14.0,314.0,213.43,167.35
2016,12,7,13,15,44.0,237.0,1.55,14.0,263.0,177.66,139.57
2016,12,7,13,30,13.0,204.0,1.5,14.0,212.0,150.38,118.96
2016,12,7,13,45,15.0,201.0,1.5,14.5,209.5,145.81,115.29
2016,12,7,14,0,17.0,198.0,1.5,15.0,207.0,140.76,116.8
2016,12,7,14,15,400.0,147.0,1.35,15.0,341.0,98.12,80.34
2016,12,7,14,30,783.0,96.0,1.2,15.0,475.0,81.0,65.71
2016,12,7,14,45,648.0,114.5,1.05,15.0,413.0,85.25,69.58
2016,12,7,15,0,513.0,133.0,0.9,15.0,351.0,93.7,77.08
2016,12,7,15,15,596.0,108.0,0.75,15.0,337.0,81.91,66.93
2016,12,7,15,30,679.0,83.0,0.6,15.0,323.0,66.02,53.12
2016,12,7,15,45,636.0,77.5,0.45,15.0,278.5,61.98,49.66
2016,12,7,16,0,593.0,72.0,0.3,15.0,234.0,57.96,46.11
2016,12,7,16,15,530.0,64.0,0.45,14.0,188.5,51.81,40.69
2016,12,7,16,30,467.0,56.0,0.6,13.0,143.0,45.66,35.06
2016,12,7,16,45,365.5,44.5,0.8,12.5,100.0,36.39,26.33
2016,12,7,17,0,264.0,33.0,1.0,12.0,57.0,27.12,16.66
2016,12,7,17,15,132.0,16.5,1.2,11.5,28.5,12.62,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,16.88,6.68
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,32.51,22.39
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,52.04,40.25
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,70.11,56.75
2016,12,8,8,45,8.0,94.5,7.45,2.5,97.0,92.31,76.9
2016,12,8,9,0,16.0,113.0,7.6,3.0,118.0,114.0,96.29
2016,12,8,9,15,19.5,130.0,7.6,3.0,137.0,130.06,110.44
2016,12,8,9,30,23.0,147.0,7.6,3.0,156.0,145.83,124.15
2016,12,8,9,45,23.0,159.5,7.6,3.0,169.0,153.99,130.94
2016,12,8,10,0,23.0,172.0,7.6,3.0,182.0,162.21,137.72
2016,12,8,10,15,24.0,184.5,7.55,3.0,196.0,171.08,145.06
2016,12,8,10,30,25.0,197.0,7.5,3.0,210.0,179.78,152.21
2016,12,8,10,45,27.5,207.5,7.45,3.5,222.5,187.39,158.15
2016,12,8,11,0,30.0,218.0,7.4,4.0,235.0,205.27,172.83
2016,12,8,11,15,21.5,212.0,7.3,3.5,224.5,181.3,152.09
2016,12,8,11,30,13.0,206.0,7.2,3.0,214.0,169.11,141.55
2016,12,8,11,45,63.5,242.5,7.1,3.0,280.5,227.71,191.55
2016,12,8,12,0,114.0,279.0,7.0,3.0,347.0,272.61,228.67
2016,12,8,12,15,92.0,274.5,6.9,3.0,329.5,249.9,208.7
2016,12,8,12,30,70.0,270.0,6.8,3.0,312.0,229.46,191.02
2016,12,8,12,45,50.0,253.5,6.75,3.0,283.5,203.66,169.1
2016,12,8,13,0,30.0,237.0,6.7,3.0,255.0,180.74,149.96
2016,12,8,13,15,15.0,201.0,6.6,3.0,210.5,151.31,125.34
2016,12,8,13,30,0.0,165.0,6.5,3.0,166.0,122.56,101.35
2016,12,8,13,45,31.5,198.5,6.45,3.0,216.0,140.74,116.08
2016,12,8,14,0,63.0,232.0,6.4,3.0,266.0,153.51,134.29
2016,12,8,14,15,61.5,219.0,6.35,3.0,251.0,145.71,127.48
2016,12,8,14,30,60.0,206.0,6.3,3.0,236.0,137.94,120.7
2016,12,8,14,45,56.5,190.5,6.25,3.0,217.0,128.61,112.5
2016,12,8,15,0,53.0,175.0,6.2,3.0,198.0,119.06,104.05
2016,12,8,15,15,48.5,159.0,6.0,3.0,178.5,108.99,95.07
2016,12,8,15,30,44.0,143.0,5.8,3.0,159.0,98.7,85.81
2016,12,8,15,45,39.5,124.5,5.65,3.0,137.5,86.81,74.97
2016,12,8,16,0,35.0,106.0,5.5,3.0,116.0,74.67,63.75
2016,12,8,16,15,27.0,87.0,5.15,2.5,93.5,61.97,51.94
2016,12,8,16,30,19.0,68.0,4.8,2.0,71.0,49.05,39.71
2016,12,8,16,45,9.5,48.5,4.45,2.0,50.0,35.7,26.84
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,21.76,12.89
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.07,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,2.6,-2.0,17.0,131.83,0.0
2016,12,9,7,45,318.5,24.5,2.85,-1.5,55.5,315.85,223.58
2016,12,9,8,0,473.0,36.0,3.1,-1.0,94.0,454.41,386.89
2016,12,9,8,15,556.5,43.5,3.2,-0.5,141.5,528.51,457.07
2016,12,9,8,30,640.0,51.0,3.3,0.0,189.0,593.62,514.78
2016,12,9,8,45,322.0,79.0,3.45,0.5,149.0,378.01,333.21
2016,12,9,9,0,4.0,107.0,3.6,1.0,109.0,97.95,81.85
2016,12,9,9,15,7.5,123.0,3.45,1.5,126.0,113.29,95.59
2016,12,9,9,30,11.0,139.0,3.3,2.0,143.0,128.42,108.58
2016,12,9,9,45,13.5,152.5,3.2,2.5,158.5,139.97,118.23
2016,12,9,10,0,16.0,166.0,3.1,3.0,174.0,151.4,127.63
2016,12,9,10,15,115.5,195.5,2.95,3.0,253.5,274.12,234.34
2016,12,9,10,30,215.0,225.0,2.8,3.0,333.0,362.31,308.24
2016,12,9,10,45,215.5,237.5,2.65,3.5,350.0,362.05,305.61
2016,12,9,11,0,216.0,250.0,2.5,4.0,367.0,360.64,302.39
2016,12,9,11,15,216.5,258.5,2.3,4.5,379.5,354.37,295.13
2016,12,9,11,30,217.0,267.0,2.1,5.0,392.0,347.15,287.05
2016,12,9,11,45,216.0,272.5,1.95,5.5,399.0,335.67,275.59
2016,12,9,12,0,215.0,278.0,1.8,6.0,406.0,323.47,263.5
2016,12,9,12,15,268.5,270.5,1.65,6.0,431.5,327.65,264.29
2016,12,9,12,30,322.0,263.0,1.5,6.0,457.0,320.05,254.58
2016,12,9,12,45,310.0,263.0,1.4,6.5,448.0,292.31,229.36
2016,12,9,13,0,298.0,263.0,1.3,7.0,439.0,265.17,205.08
2016,12,9,13,15,253.5,262.5,1.2,7.0,410.0,232.04,178.4
2016,12,9,13,30,209.0,262.0,1.1,7.0,381.0,205.73,158.8
2016,12,9,13,45,166.0,252.5,1.05,7.0,345.0,178.01,139.72
2016,12,9,14,0,123.0,243.0,1.0,7.0,309.0,155.24,132.72
2016,12,9,14,15,110.5,228.5,1.0,7.0,285.5,151.51,129.78
2016,12,9,14,30,98.0,214.0,1.0,7.0,262.0,142.77,122.39
2016,12,9,14,45,58.5,187.0,1.0,7.0,215.0,126.81,108.61
2016,12,9,15,0,19.0,160.0,1.0,7.0,168.0,114.16,97.68
2016,12,9,15,15,15.5,145.0,1.05,7.0,151.5,103.84,88.72
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,93.39,79.54
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,68.3,56.97
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,54.24,44.2
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,45.06,35.85
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,40.08,31.14
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,32.48,23.75
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.98,15.6
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,73.15,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,243.66,163.24
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,372.92,313.03
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,453.49,386.87
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,532.64,454.92
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,580.19,494.48
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,624.65,529.78
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,650.22,548.83
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,672.12,564.42
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,680.0,568.98
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,684.03,570.11
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,399.87,338.49
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,96.22,77.41
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,100.22,80.89
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,104.21,84.0
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,112.65,91.04
