Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,120.9,97.9
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,132.29,107.23
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,143.16,116.05
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,132.43,107.0
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,122.22,98.46
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,127.72,102.9
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,132.81,106.96
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,104.62,83.39
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,76.65,59.9
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,78.3,61.28
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,79.82,65.54
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,73.31,59.88
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,66.74,54.17
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,62.62,50.63
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,58.36,46.93
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,57.51,46.38
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,66.21,54.41
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,61.16,49.92
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,56.03,45.27
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,50.53,40.25
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,45.08,35.09
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,36.16,26.58
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,27.25,17.21
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,13.42,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,87.73,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,263.66,166.54
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,400.54,330.71
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,477.01,402.29
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,552.53,468.32
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,293.12,252.66
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,9.87,2.89
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,9.88,2.9
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,9.89,2.87
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,33.64,23.22
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,57.59,43.48
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,62.25,47.22
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,66.99,51.0
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,224.43,183.43
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,358.12,291.32
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,385.77,312.22
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,396.85,319.61
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,398.82,318.66
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,402.03,317.73
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,356.55,279.34
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,321.46,249.72
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,303.02,230.61
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,280.43,207.58
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,243.54,177.58
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,211.57,153.56
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,178.17,128.29
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,141.42,116.13
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,134.73,110.85
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,139.63,115.46
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,128.86,106.44
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,117.83,97.17
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,107.79,88.88
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,97.52,80.28
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,72.81,58.87
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,51.95,40.57
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,46.67,35.86
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,41.42,30.99
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,33.92,23.94
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,26.53,16.17
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,13.03,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,96.42,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,273.03,165.52
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,413.35,343.01
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,488.97,414.2
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,563.83,479.02
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,607.51,515.49
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,643.41,543.77
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,666.86,560.32
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,686.54,573.12
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,692.28,574.64
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,694.1,573.07
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,686.6,564.02
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,675.24,551.17
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,655.31,530.69
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,627.46,504.25
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,598.68,478.36
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,566.73,449.57
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,529.84,415.9
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,490.06,379.38
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,446.17,338.71
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,400.16,295.8
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,350.33,249.65
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,299.16,202.66
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,246.35,156.62
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,192.88,113.56
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,138.21,77.67
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,83.84,67.23
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,68.58,54.32
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,67.35,53.4
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,66.3,52.61
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,65.28,51.85
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,62.73,49.84
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,60.18,47.81
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,56.26,44.42
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,52.34,40.95
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,43.7,33.35
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,39.13,29.17
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,31.55,22.05
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,24.06,14.32
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,190.69,105.54
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,350.71,286.12
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,432.86,361.08
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,513.96,429.96
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,568.52,474.56
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,619.86,514.52
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,645.38,533.39
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,667.32,548.9
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,674.18,551.58
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,682.07,554.96
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,676.31,548.62
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,666.66,539.05
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,649.92,522.95
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,629.27,503.63
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,600.47,478.44
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,568.43,450.3
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,531.21,416.78
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,493.24,381.78
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,448.71,341.72
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,402.07,299.07
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,352.23,253.19
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,300.85,205.93
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,247.59,158.45
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,193.65,114.13
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,138.33,77.08
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,83.08,66.53
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,73.42,58.46
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,71.75,57.25
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,64.08,50.68
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,63.32,50.15
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,60.71,48.07
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,58.09,45.95
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,54.88,43.19
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,51.71,40.37
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,46.72,35.99
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,38.49,28.56
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,31.24,21.8
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,24.1,14.46
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,11.78,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,199.72,105.01
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,373.33,309.01
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,453.95,383.97
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,533.79,451.94
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,580.43,489.72
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,624.23,522.98
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,650.36,541.08
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,672.91,555.62
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,679.98,557.27
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,679.69,553.38
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,674.73,546.48
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,665.86,536.52
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,418.44,340.75
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,150.82,120.29
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,154.65,123.89
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,158.35,126.72
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,159.24,127.02
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,160.05,127.3
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,158.82,125.92
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,157.59,124.58
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,174.02,137.19
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,186.57,146.38
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,176.78,138.34
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,167.0,130.52
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,166.25,129.2
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,160.49,126.3
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,147.78,122.55
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,136.75,113.42
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,100.15,82.18
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,72.4,58.26
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,69.64,56.12
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,66.89,53.92
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,62.88,50.45
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,58.87,46.9
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,52.72,41.49
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,46.56,35.87
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,37.28,27.24
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,27.99,17.86
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,2.71
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,16.36,8.68
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,22.87,14.6
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,29.01,20.13
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,35.16,25.59
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,39.78,29.61
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,44.42,33.58
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,45.97,34.79
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,47.52,35.99
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,63.02,49.36
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,79.43,63.4
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,77.51,61.49
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,75.73,59.75
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,74.05,58.11
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.44,56.55
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,94.72,75.26
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,116.62,93.41
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,112.25,89.68
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,108.02,86.12
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,132.0,105.83
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,154.14,123.71
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,123.97,98.9
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,94.71,74.8
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,97.05,76.76
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,99.13,78.46
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,104.98,87.43
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,110.6,92.51
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,110.64,92.73
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,110.44,92.76
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,93.61,78.27
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,83.51,69.61
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,76.97,63.88
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,70.33,57.93
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,62.01,50.53
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,53.6,42.8
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,41.82,31.71
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,29.97,19.88
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,15.13,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,180.65,75.26
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,336.44,274.58
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,420.1,353.41
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,502.78,425.27
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,557.93,472.2
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,609.9,514.65
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,636.74,534.1
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,660.06,549.99
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,671.09,555.95
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,674.89,556.14
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,422.08,349.45
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,135.32,107.53
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,128.26,101.5
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,121.93,95.88
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,124.73,97.86
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,127.52,99.85
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,138.15,108.23
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,148.19,116.08
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,152.39,119.37
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,156.21,122.36
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,124.53,96.51
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,93.93,71.61
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,155.88,119.19
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,199.68,151.41
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,182.62,136.95
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,160.85,123.4
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,139.91,114.21
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,132.61,108.24
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,105.75,85.58
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,77.36,61.41
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,70.1,55.41
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,62.78,49.27
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,53.49,41.34
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,51.87,40.0
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,46.61,35.44
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,41.37,30.73
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,33.87,23.76
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,26.47,16.29
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,12.98,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,194.31,67.73
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,369.81,292.45
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,449.72,366.99
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,529.24,434.13
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,575.66,472.25
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,619.42,506.33
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,644.77,525.23
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,662.33,537.68
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,670.91,543.3
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,675.62,545.81
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,670.82,539.4
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,662.14,529.63
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,646.11,514.16
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,626.26,495.57
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,598.75,470.41
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,567.95,442.42
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,532.15,410.31
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,493.58,375.5
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,450.2,337.0
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,404.62,296.0
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,358.13,253.59
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,308.73,208.75
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,256.44,162.93
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,203.33,119.68
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,148.63,82.46
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,93.53,59.84
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,70.8,54.69
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,69.62,53.82
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,67.32,51.98
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,64.97,50.1
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,62.38,48.11
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,59.79,46.08
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,55.86,42.86
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,51.9,39.54
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,46.88,35.25
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,38.62,27.98
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,31.78,21.74
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,25.04,15.05
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,7.98,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,16.0,8.12
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,25.99,17.63
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,36.92,27.83
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,48.63,38.7
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,60.1,49.25
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,70.39,58.48
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,80.57,67.47
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,89.7,75.54
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,98.76,83.49
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,204.21,178.72
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,309.8,271.17
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,297.42,258.44
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,273.71,236.36
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,332.04,286.22
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,381.33,326.66
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,337.93,287.92
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,307.39,260.58
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,330.79,277.81
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,337.39,278.83
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,318.7,257.94
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,289.85,227.48
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,251.14,190.38
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,210.69,153.75
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,165.48,117.12
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,118.28,90.17
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,84.96,73.18
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,68.88,58.47
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,68.43,58.2
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,68.07,57.99
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,65.16,55.41
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,62.22,52.79
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,58.36,49.25
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,54.48,45.62
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,49.09,40.46
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,40.29,31.97
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,33.08,24.87
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,25.95,17.32
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,219.78,55.14
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,426.41,359.28
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,496.01,433.38
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,575.6,505.79
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,622.11,547.69
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,665.47,584.72
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,689.04,602.77
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,708.82,616.91
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,715.17,619.67
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,717.53,619.13
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,703.64,605.24
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,692.58,592.82
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,673.58,574.72
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,650.89,553.36
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,571.78,483.52
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,484.47,407.88
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,509.38,424.43
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,510.47,418.69
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,443.85,359.03
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,381.07,303.66
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,330.65,258.74
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,290.03,223.28
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,257.33,183.74
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,207.16,130.05
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,160.18,106.44
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,143.18,112.29
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,114.05,98.27
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,95.93,82.13
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,89.26,76.27
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,82.41,70.2
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,68.03,57.32
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,57.16,47.53
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,53.86,44.55
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,50.58,41.52
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,45.9,37.16
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,41.27,32.68
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,34.25,25.81
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,25.14,16.57
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,12.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,190.43,30.63
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,367.52,295.85
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,449.07,373.24
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,530.59,442.11
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,578.06,480.93
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,622.94,515.99
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,643.7,532.14
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,666.68,549.45
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,675.28,554.38
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,680.0,556.29
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,524.92,432.3
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,351.63,290.64
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,360.71,297.85
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,367.83,302.16
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,299.23,244.7
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,227.79,185.25
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,239.89,194.67
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,249.89,201.85
2016,12,20,12,15,77.5,267.0,2.25,11.5,312.5,241.21,193.83
2016,12,20,12,30,75.0,268.0,2.3,12.0,312.0,232.59,185.96
2016,12,20,12,45,65.0,261.5,2.35,12.5,300.0,216.33,172.17
2016,12,20,13,0,55.0,255.0,2.4,13.0,288.0,201.28,159.6
2016,12,20,13,15,62.5,253.5,2.4,13.0,289.5,194.31,153.37
2016,12,20,13,30,70.0,252.0,2.4,13.0,291.0,186.19,146.39
2016,12,20,13,45,59.5,238.5,2.45,13.5,271.5,168.35,132.55
2016,12,20,14,0,49.0,225.0,2.5,14.0,252.0,152.08,120.7
2016,12,20,14,15,441.5,151.5,2.45,14.0,367.5,101.65,83.81
2016,12,20,14,30,834.0,78.0,2.4,14.0,483.0,69.18,55.62
2016,12,20,14,45,448.0,129.0,2.4,14.0,345.0,89.42,73.56
2016,12,20,15,0,62.0,180.0,2.4,14.0,207.0,122.1,102.28
2016,12,20,15,15,58.0,164.0,2.2,13.5,187.5,112.12,93.89
2016,12,20,15,30,54.0,148.0,2.0,13.0,168.0,101.91,85.28
